Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.85,6.81
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,28.74,19.23
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,42.62,31.94
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,57.5,45.35
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,72.34,58.55
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,87.22,71.69
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,102.15,84.7
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,133.72,112.18
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,166.3,140.15
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,259.56,221.42
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,360.64,307.27
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,299.94,254.27
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,251.08,211.0
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,296.45,249.58
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,343.0,288.51
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,428.86,360.41
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,498.82,418.27
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,515.22,431.26
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,531.11,444.08
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,372.7,312.36
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,185.44,153.01
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,265.13,221.31
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,332.23,277.67
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,277.05,231.28
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,208.57,173.57
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,136.84,112.95
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,69.92,55.32
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,57.02,44.27
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,44.14,33.14
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,40.15,29.79
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,36.15,26.4
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,31.72,22.53
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,27.3,18.63
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,22.44,14.34
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,17.58,9.98
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,13.18,5.95
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,8.77,1.9
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.82,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.91,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.27,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,7.46,0.79
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,10.53,3.64
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,14.5,7.24
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,18.47,10.82
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,22.0,13.98
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,25.54,17.11
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,72.33,58.15
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,124.76,102.93
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,177.05,147.53
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,246.37,205.21
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,222.79,184.45
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,185.55,152.81
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,181.13,148.99
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,176.81,145.13
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,154.0,125.71
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,131.82,106.87
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,131.24,106.42
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,130.7,105.97
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,127.24,102.9
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,123.83,99.9
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,220.31,180.92
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,311.69,254.91
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,312.79,255.21
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,313.7,256.02
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,229.45,187.8
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,138.65,112.55
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,143.23,116.99
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,148.08,121.27
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,134.46,110.14
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,121.13,99.21
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,106.14,86.66
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,91.24,74.02
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,75.31,60.42
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,59.4,46.54
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,43.99,32.78
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,28.44,18.73
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,16.74,6.93
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,20.92,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,55.89,36.99
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,91.61,72.13
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,129.43,106.62
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,164.96,138.69
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,201.9,171.32
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,236.1,200.85
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,271.41,230.63
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,268.83,226.59
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,249.86,208.74
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,310.51,258.74
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,360.22,298.73
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,319.92,263.83
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,291.86,238.9
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,428.08,351.29
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,570.38,463.66
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,792.74,635.57
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,981.64,767.16
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,992.21,772.27
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,999.23,776.85
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,999.69,775.67
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,996.51,772.22
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,986.16,765.46
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,972.28,756.48
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,952.17,742.34
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,928.73,726.0
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,897.0,706.12
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,870.51,689.92
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,829.52,661.75
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,786.33,631.76
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,734.68,594.76
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,682.05,556.44
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,622.79,510.83
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,563.67,462.9
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,493.61,406.24
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,426.36,349.51
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,347.76,281.42
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,275.57,216.02
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,181.69,123.24
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,85.66,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,80.85,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,209.66,149.05
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,287.12,233.03
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,374.81,314.08
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,446.14,378.61
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,521.81,443.86
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,586.84,498.52
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,647.85,547.95
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,704.79,589.32
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,761.29,629.11
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,810.41,662.89
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,857.8,694.67
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,897.62,720.72
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,934.75,744.55
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,964.97,764.2
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,991.94,781.53
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,1010.68,791.67
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,1025.68,799.33
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,1035.47,805.0
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,1041.43,808.24
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,1039.05,805.06
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,1032.82,799.53
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,1020.73,791.68
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,1004.93,781.49
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,982.3,766.72
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,956.3,749.72
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,923.85,728.18
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,888.53,704.57
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,844.21,674.27
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,797.96,642.24
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,752.26,610.28
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,698.54,571.67
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,636.54,524.5
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,575.02,474.77
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,503.74,416.96
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,435.34,359.08
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,354.22,288.79
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,279.99,221.55
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,186.36,129.88
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,89.4,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,60.1,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,164.46,116.61
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,237.74,193.39
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,322.22,270.96
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,391.18,333.89
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,465.31,398.99
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,529.35,453.99
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,595.52,508.77
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,647.5,549.36
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,703.29,590.38
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,751.99,625.96
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,799.4,659.96
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,839.61,686.82
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,877.67,711.7
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,814.01,662.09
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,726.57,593.56
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,696.65,567.07
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,646.42,525.15
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,762.9,615.74
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,869.7,692.85
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,728.35,584.56
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,577.52,465.46
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,505.93,410.54
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,453.08,368.46
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,474.23,386.26
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,493.45,402.03
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,408.95,334.18
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,312.34,255.87
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,177.41,145.46
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,52.13,39.05
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,47.68,35.5
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,43.24,31.84
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,37.48,26.93
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,31.72,21.97
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,26.41,17.4
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,21.11,12.75
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,15.82,8.05
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,10.53,3.32
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,6.14,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.82,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,41.25,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,120.13,83.35
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,186.79,149.9
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,264.48,220.09
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,327.41,276.64
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,395.69,336.03
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,460.56,391.22
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,526.4,445.55
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,310.76,266.15
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,45.91,34.32
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,48.58,36.71
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,51.25,38.93
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,65.92,51.39
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,80.78,63.87
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,77.95,61.34
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,75.29,59.0
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,141.94,115.29
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,213.02,173.9
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,163.46,132.52
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,115.88,92.65
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,68.2,52.46
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,22.96,13.99
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,55.3,41.56
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,88.16,69.33
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,61.95,47.23
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,36.21,25.4
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,38.42,27.35
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,40.62,29.29
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,33.53,23.27
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,26.45,17.22
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,15.41,7.72
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.4,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.95,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.51,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.63,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.75,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.31,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.88,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,64.46,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,175.03,120.62
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,249.9,198.52
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,336.09,276.45
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,405.76,338.82
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,477.54,400.86
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,541.75,454.2
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,607.75,506.88
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,666.36,550.21
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,725.24,591.53
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,774.55,623.98
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,814.97,649.14
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,856.6,675.01
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,896.15,698.9
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,926.92,718.52
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,954.69,736.07
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,976.14,748.3
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,994.18,758.27
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,1005.33,763.85
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,1012.8,767.13
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,1014.62,767.23
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,1012.66,765.0
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,1002.6,758.58
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,988.86,749.9
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,968.7,737.01
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,945.08,721.87
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,913.28,701.77
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,878.57,679.6
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,837.47,651.82
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,794.2,622.28
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,743.87,586.34
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,692.42,549.04
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,632.85,505.29
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,578.47,462.27
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,509.43,409.1
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,442.94,355.43
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,363.92,289.57
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,291.4,226.1
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,200.06,141.75
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,115.38,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,44.05,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,59.05,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,161.74,111.3
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,235.99,187.15
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,321.62,263.51
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,390.02,324.07
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,463.39,386.37
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,456.3,381.8
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,433.8,363.42
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,571.51,475.13
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,713.62,583.27
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,653.89,534.55
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,567.68,463.52
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,492.7,401.01
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,408.27,330.0
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,408.41,328.85
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,390.52,313.5
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,379.18,303.24
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,367.25,292.55
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,403.55,321.46
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,458.22,363.83
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,323.5,257.18
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,195.2,153.41
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,589.62,472.39
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,909.51,703.61
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,929.4,713.22
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,934.56,715.32
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,903.22,693.06
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,877.18,674.81
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,833.4,644.12
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,787.75,612.05
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,737.04,575.96
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,685.28,538.51
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,627.28,495.66
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,569.22,450.31
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,498.67,396.91
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,430.93,343.21
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,352.88,278.72
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,285.21,219.79
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,153.34,109.13
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.81,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,63.2,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,171.88,120.06
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,247.38,200.19
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,334.36,281.38
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,407.74,349.51
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,483.73,418.09
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,549.21,476.36
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,616.55,534.49
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,675.7,582.47
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,734.97,628.41
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,614.23,526.78
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,457.99,390.52
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,360.94,306.15
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,256.43,214.19
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,629.99,536.03
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,965.19,799.56
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,986.38,811.63
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,1004.1,822.55
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,1014.0,829.22
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,1020.22,833.33
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,1020.44,831.58
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,1016.93,827.27
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,811.16,670.55
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,569.5,472.22
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,572.17,476.23
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,572.96,478.08
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,554.83,465.16
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,535.39,451.11
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,485.33,410.18
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,436.72,370.06
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,394.94,336.18
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,341.21,291.9
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,306.09,262.15
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,271.74,232.53
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,234.08,199.85
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,206.37,174.91
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,164.55,137.15
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,124.79,100.61
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,69.2,50.1
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,17.82,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,66.89,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,180.77,128.23
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,257.21,209.97
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,345.07,291.42
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,417.86,358.43
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,492.4,424.75
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,558.37,481.17
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,626.08,536.8
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,685.31,582.75
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,744.47,626.18
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,795.15,661.39
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,844.34,694.54
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,886.44,721.98
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,917.71,741.04
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,948.58,760.49
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,976.39,777.47
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,996.56,788.04
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,1013.17,796.15
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,1023.83,801.61
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,1030.79,804.67
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,1030.5,801.46
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,1026.45,795.93
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,1014.59,786.72
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,999.11,775.29
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,976.69,758.71
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,960.05,746.36
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,926.7,725.92
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,890.54,703.52
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,849.1,675.87
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,805.45,646.34
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,752.79,610.29
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,699.12,572.77
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,637.4,527.15
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,576.19,478.97
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,505.2,421.1
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,440.78,366.28
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,360.35,296.75
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,286.93,230.81
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,156.83,118.32
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,38.53,0.96
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,31.51,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,87.41,60.44
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,134.01,108.27
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,184.74,155.05
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,230.02,195.96
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,277.67,237.66
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,321.58,275.3
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,367.51,313.49
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,450.34,380.51
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,525.98,439.66
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,670.42,552.83
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,815.19,657.01
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,855.35,681.61
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,893.15,705.45
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,827.64,655.61
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,737.98,587.93
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,631.64,505.72
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,520.25,417.49
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,524.67,421.4
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,528.36,423.83
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,598.53,477.85
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,649.19,516.26
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,830.99,653.45
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,976.75,752.58
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,758.09,598.44
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,516.27,414.76
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,477.6,386.87
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,439.52,357.48
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,636.48,516.08
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,783.18,624.65
