Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,79.29,26.19
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,174.38,128.41
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,246.61,193.54
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,329.79,266.07
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,232.02,190.41
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,74.65,57.9
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,117.49,94.16
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,171.83,139.13
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,253.75,206.79
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,354.68,287.71
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,594.73,480.75
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,836.63,660.08
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,880.15,688.76
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,912.93,711.34
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,946.09,735.32
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,976.23,757.22
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,997.65,771.58
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,1015.47,783.52
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,1028.25,792.93
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,1037.31,799.93
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,1038.64,800.75
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,1036.18,799.03
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,1027.88,794.32
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,1015.89,787.12
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,995.37,773.94
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,971.47,758.38
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,950.0,743.93
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,916.01,720.41
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,873.11,690.3
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,828.16,658.5
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,777.41,622.33
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,725.4,584.83
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,665.24,539.45
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,602.94,489.9
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,535.33,435.65
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,469.97,381.86
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,392.89,317.43
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,321.64,256.35
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,241.71,187.63
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,171.87,126.23
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,78.83,39.23
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,92.75,36.43
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,209.02,156.13
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,281.54,223.7
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,367.96,300.71
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,440.42,364.78
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,517.29,430.12
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,584.3,486.4
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,652.81,542.23
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,713.27,589.4
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,767.13,629.58
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,820.11,666.81
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,871.46,702.11
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,914.86,730.94
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,955.57,757.44
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,989.26,780.09
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,1019.68,800.34
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,1043.55,816.3
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,1063.65,829.71
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,1076.63,837.46
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,1085.63,842.58
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,1087.55,841.69
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,1085.41,838.2
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,1076.19,831.22
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1063.01,821.71
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1042.96,808.01
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1019.22,791.89
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,989.16,770.65
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,955.86,747.22
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,915.29,719.0
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,872.1,688.84
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,821.61,652.8
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,775.7,620.53
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,716.38,576.99
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,656.59,531.63
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,588.14,478.53
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,521.16,424.74
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,443.91,360.99
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,371.16,298.58
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,289.51,228.05
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,215.22,161.51
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,118.83,66.79
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,32.4,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,95.56,43.04
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,212.54,162.87
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,288.08,235.42
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,373.37,314.69
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,447.47,383.0
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,526.43,453.18
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,593.46,510.62
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,656.88,563.1
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,717.24,609.7
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,777.17,654.0
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,828.99,691.01
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,878.97,725.93
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,922.32,755.58
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,962.94,782.87
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,996.93,804.64
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1027.52,823.79
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,1049.9,837.32
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,1068.38,848.15
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,1081.56,856.03
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,1090.71,861.19
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,1092.3,860.49
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,1089.79,857.14
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1081.01,850.74
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1068.2,841.73
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,1048.7,828.16
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,1025.46,812.1
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,995.44,791.3
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,962.07,768.14
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,920.96,739.69
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,877.29,709.18
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,828.14,674.92
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,777.18,638.84
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,724.05,599.37
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,664.2,553.27
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,596.58,498.92
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,530.16,444.2
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,454.48,379.18
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,382.84,315.37
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,299.03,240.85
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,224.2,171.9
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,134.45,81.21
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,48.28,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,97.57,47.96
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,219.87,167.52
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,294.87,237.3
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,379.19,312.34
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,451.6,375.31
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,528.08,438.61
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,595.19,492.67
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,663.59,545.56
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,719.03,585.98
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,778.83,627.81
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,831.01,663.24
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,881.39,696.9
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,925.61,725.8
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,967.16,752.62
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,1001.52,774.54
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,1032.53,794.16
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,1053.96,806.56
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,1071.26,816.38
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,1084.28,823.65
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1093.3,828.44
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,1097.57,829.5
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,1097.74,828.1
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,1089.46,821.44
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,1077.14,812.37
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,1057.6,799.52
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1034.22,784.34
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1004.18,764.85
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,970.77,743.18
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,925.96,713.72
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,879.04,682.68
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,835.62,653.78
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,783.04,617.97
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,723.79,576.37
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,664.0,532.75
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,595.52,481.0
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,528.35,428.36
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,452.55,367.19
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,380.8,306.62
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,300.06,237.67
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,225.96,171.59
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,134.54,83.86
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,48.1,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,92.16,48.56
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,203.57,156.12
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,276.07,223.89
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,358.51,298.5
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,428.32,360.26
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,499.73,420.83
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,566.22,476.15
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,634.35,530.92
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,693.52,576.55
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,752.22,620.04
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,804.61,657.67
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,855.49,693.58
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,898.97,722.54
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,939.91,749.32
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,865.89,692.11
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,764.89,612.76
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,803.56,640.91
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,840.97,666.94
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,850.0,672.49
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,856.39,676.4
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,858.48,677.56
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,857.97,676.99
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,862.76,681.03
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,870.66,687.19
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,947.89,743.03
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,998.19,778.71
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,977.68,764.52
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,944.35,741.93
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,898.28,710.24
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,850.34,677.03
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,800.09,642.47
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,748.38,606.33
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,688.35,562.43
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,631.82,518.62
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,563.95,465.24
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,497.94,411.65
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,422.27,347.97
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,351.47,286.43
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,270.23,216.25
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,198.48,152.25
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,115.54,74.4
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,34.25,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,36.84,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,118.6,66.83
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,210.44,161.81
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,284.33,231.81
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,365.55,307.16
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,437.91,373.13
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,514.75,440.7
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,581.82,498.48
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,650.37,555.67
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,712.72,605.42
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,768.95,647.98
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,821.19,686.17
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,871.76,722.44
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,916.84,753.97
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,959.48,783.28
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,994.67,807.99
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,1026.56,830.16
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,1050.06,846.33
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,1069.77,859.81
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,1083.99,868.81
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,1094.2,874.99
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,1097.14,874.68
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,1095.97,871.59
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,1087.82,864.99
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1075.62,855.68
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,1056.21,841.32
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1032.97,824.37
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,1003.39,802.94
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,970.42,779.13
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,927.28,747.83
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,881.88,714.8
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,832.2,679.15
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,786.95,646.57
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,728.57,602.52
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,669.43,556.62
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,601.86,501.84
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,535.42,446.96
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,461.36,383.53
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,390.76,320.88
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,308.25,247.83
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,234.15,180.01
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,149.5,98.91
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,62.65,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,99.3,59.06
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,201.36,156.03
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,274.48,223.85
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,357.56,298.65
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,431.73,364.19
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,509.07,429.97
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,575.88,485.67
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,644.2,540.72
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,706.2,587.68
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,768.22,631.89
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,821.01,669.52
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,864.82,700.04
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,908.8,729.48
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,950.3,756.8
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,984.46,779.29
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1015.39,799.45
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,1037.85,813.62
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,1056.51,825.25
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,1069.96,832.46
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,1079.49,837.11
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,1083.21,837.88
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,1082.92,836.09
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,1073.83,829.14
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1060.82,819.69
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,1042.65,805.74
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,1020.69,789.37
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,990.56,768.12
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,957.15,744.7
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,916.74,714.97
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,873.75,683.66
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,823.66,649.03
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,778.12,617.38
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,719.91,575.91
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,661.04,532.52
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,593.8,481.49
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,527.79,429.54
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,452.73,368.53
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,381.61,308.24
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,302.79,240.04
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,230.44,175.25
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,142.61,94.66
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,56.28,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,12.73,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,92.16,56.23
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,183.9,141.61
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,246.98,200.81
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,318.1,266.14
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,378.83,321.08
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,442.98,377.08
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,493.54,419.99
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,542.79,460.29
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,557.43,470.39
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,570.8,478.62
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,591.37,493.36
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,607.39,504.09
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,690.25,570.05
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,783.73,642.25
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,907.35,733.31
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,1029.87,820.8
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,1052.38,834.61
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,1070.89,846.19
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,1084.7,855.48
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1094.48,862.08
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,1098.86,863.73
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,1099.1,862.65
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,1090.82,856.65
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1078.46,847.98
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,1060.26,835.67
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,1038.12,820.69
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,1008.12,799.79
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,974.66,776.45
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,936.26,749.76
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,894.82,720.69
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,845.56,686.13
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,794.26,649.65
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,737.15,607.2
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,678.98,563.31
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,613.28,510.75
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,548.36,457.02
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,478.57,396.67
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,408.09,334.24
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,326.85,262.02
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,253.37,194.34
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,164.86,111.67
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,79.78,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,114.13,72.0
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,227.75,174.53
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,300.27,242.17
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,381.3,315.12
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,451.2,376.59
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,524.85,438.29
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,586.6,488.73
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,653.16,540.91
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,711.8,583.6
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,769.75,624.44
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,821.29,660.31
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,870.97,694.32
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,913.13,722.5
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,952.48,748.48
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,986.95,770.44
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1018.08,789.98
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,1038.11,801.77
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,1053.98,810.84
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,1066.97,819.2
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,1076.02,825.03
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,1079.46,825.59
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,1078.86,823.6
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,1070.24,817.47
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1057.64,808.86
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,1038.98,796.26
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,1016.53,781.22
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,986.85,760.84
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,953.86,738.25
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,913.13,710.64
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,869.9,681.13
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,820.46,646.83
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,769.24,611.0
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,718.06,573.86
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,659.92,530.54
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,594.16,480.22
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,529.43,428.96
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,457.45,370.1
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,388.78,311.65
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,308.65,243.17
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,236.51,179.07
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,154.14,104.45
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,78.92,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,111.68,72.1
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,218.75,166.94
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,291.34,233.78
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,372.74,306.57
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,442.88,367.59
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,516.93,429.19
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,582.66,482.3
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,649.65,534.47
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,703.73,574.1
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,762.09,615.1
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,813.99,650.0
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,864.19,682.99
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,907.22,710.57
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,947.56,735.95
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,982.07,756.66
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1013.31,774.96
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1036.65,786.3
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1056.25,795.13
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,1069.91,803.56
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,1079.59,809.56
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,1081.76,809.23
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,1079.86,806.47
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,1071.73,800.91
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,1059.62,792.93
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,1039.72,778.93
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1016.11,762.68
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,987.43,744.59
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,955.41,724.26
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,915.43,697.09
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,872.86,668.07
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,823.76,635.22
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,772.84,600.72
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,719.4,563.15
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,659.43,519.63
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,593.13,472.14
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,527.91,423.31
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,452.78,363.85
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,381.77,305.07
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,304.65,239.05
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,233.61,176.12
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,148.56,101.0
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,73.81,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,25.66,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,116.41,75.49
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,227.41,171.43
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,300.96,238.64
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,383.09,311.44
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,453.96,372.43
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,528.66,433.7
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,594.95,486.4
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,662.35,537.92
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,717.42,576.08
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,776.69,615.49
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,829.04,651.32
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,879.6,685.43
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,922.7,712.5
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,963.04,737.36
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,997.03,757.16
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1027.65,774.44
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,1048.3,784.85
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,1064.87,792.56
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,1078.07,799.96
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,1087.28,805.01
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,1088.54,805.31
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,1085.72,803.17
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,1076.61,796.75
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,1063.54,787.93
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,1042.32,772.71
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1017.48,755.31
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,987.55,736.94
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,954.38,716.38
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,913.65,689.55
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,870.39,660.89
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,827.73,632.89
