Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,508.6,407.84
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,582.61,464.9
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,646.86,514.28
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,706.86,559.23
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,764.45,598.57
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,820.77,635.88
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,870.19,670.06
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,917.19,702.39
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,957.96,728.81
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,995.55,752.91
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,1027.31,774.16
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,1055.41,793.0
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,1076.21,805.76
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1092.99,815.92
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,1103.61,822.97
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,1110.05,827.41
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,1109.24,825.49
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,1104.24,820.95
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,1092.98,813.32
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,1077.66,803.14
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,1054.61,788.23
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,1027.91,770.94
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,996.4,749.46
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,961.54,725.74
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,920.12,697.51
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,876.07,667.39
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,826.95,632.52
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,775.89,596.19
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,722.8,558.64
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,663.56,514.73
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,598.68,466.74
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,534.42,417.68
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,464.67,362.33
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,398.21,307.83
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,325.31,247.84
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,258.33,190.86
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,184.97,129.15
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,123.11,77.77
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,60.08,28.58
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,14.75,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.19,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,25.89,0.21
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,78.5,46.94
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,160.71,108.2
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,226.1,165.21
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,300.84,230.23
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,369.87,290.38
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,443.63,352.32
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,511.2,406.47
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,580.54,459.49
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,644.77,507.02
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,704.83,549.83
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,761.78,587.14
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,817.29,622.15
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,868.07,655.45
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,916.56,686.87
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,957.94,712.07
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,996.22,734.93
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,1028.68,755.24
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,1057.55,773.17
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,1079.73,785.19
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,1097.93,794.71
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,1108.95,801.31
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,1115.8,805.42
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,1116.43,804.44
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,1112.84,800.94
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,1101.96,794.27
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,1086.97,785.14
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,1065.02,771.66
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,1039.25,755.8
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,1007.89,736.9
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,973.1,715.78
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,928.88,687.12
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,882.28,656.73
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,831.98,624.17
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,779.76,589.92
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,726.09,553.31
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,666.3,509.86
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,600.93,462.87
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,536.23,414.72
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,466.33,360.3
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,399.6,306.44
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,326.5,246.86
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,259.32,190.18
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,186.58,129.28
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,124.95,78.32
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,62.28,30.01
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,16.51,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,10.04,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,26.13,3.09
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,68.8,42.94
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,120.43,84.6
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,173.29,129.49
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,233.95,181.04
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,289.33,227.88
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,349.66,277.44
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,453.54,359.62
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,567.94,447.43
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,630.51,493.23
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,693.25,537.65
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,750.88,575.77
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,801.81,607.33
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,851.31,638.74
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,898.6,668.2
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,940.14,693.72
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,978.79,717.14
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,1010.09,736.77
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,1037.86,754.16
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,1056.39,765.95
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,1070.79,775.27
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,1081.34,781.94
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,1087.89,786.21
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,1087.81,785.13
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,1083.69,781.64
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,1073.07,776.34
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,1058.51,768.65
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,1038.46,756.26
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,1014.63,741.51
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,983.08,721.17
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,948.27,698.72
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,861.92,641.32
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,766.46,575.15
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,708.93,535.93
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,647.18,492.89
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,548.72,419.83
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,450.54,346.04
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,404.87,313.15
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,359.87,279.64
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,312.84,243.24
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,266.55,206.4
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,217.67,167.11
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,171.28,128.68
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,123.72,89.11
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,81.22,53.87
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,41.25,21.94
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,10.45,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,26.75,6.32
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,65.0,41.49
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,112.25,80.19
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,158.84,120.58
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,210.33,164.9
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,267.27,213.39
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,323.17,260.15
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,433.68,349.1
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,558.62,447.37
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,620.47,494.89
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,682.61,541.53
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,740.35,582.6
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,797.34,621.08
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,846.42,653.84
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,886.01,679.46
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,926.17,703.82
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,963.5,726.07
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,993.95,742.95
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,1021.0,757.32
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,1040.67,766.61
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,1056.49,773.32
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,1066.81,777.94
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,1073.19,780.05
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,1071.62,777.58
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,1066.1,772.75
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,1055.59,764.87
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,1041.26,754.69
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,1018.42,738.27
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,992.17,719.88
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,961.04,699.87
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,935.61,683.65
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,885.82,651.85
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,834.83,619.16
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,788.79,590.23
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,737.36,556.8
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,676.26,514.0
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,615.98,470.85
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,552.22,424.57
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,490.0,378.07
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,417.58,321.87
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,347.82,266.53
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,280.36,212.83
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,219.58,163.08
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,152.14,108.54
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,94.43,62.87
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,47.32,25.68
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,10.24,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.73,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,5.26,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,12.3,4.38
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,19.35,10.53
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,28.62,18.46
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,37.92,26.29
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,59.22,44.06
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,81.05,62.0
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,101.21,78.12
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,121.51,94.05
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,106.38,81.33
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,91.58,69.03
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,211.97,164.63
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,335.57,258.09
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,361.34,276.07
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,387.27,294.52
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,419.6,317.24
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,452.4,339.97
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,405.94,305.03
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,358.03,269.12
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,523.4,390.71
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,676.24,496.57
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,533.68,394.81
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,372.42,277.62
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,367.25,274.8
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,361.93,271.07
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,470.42,351.68
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,594.11,439.57
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,802.34,590.56
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,965.05,699.51
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,672.11,499.73
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,354.49,265.76
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,442.08,333.94
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,509.79,384.24
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,540.55,409.11
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,551.06,419.68
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,551.43,421.67
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,533.35,410.06
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,447.67,346.18
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,362.74,281.91
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,312.89,243.41
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,265.23,205.46
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,253.13,193.55
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,223.93,165.48
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,159.21,111.98
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,105.17,68.25
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,49.73,26.67
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,13.45,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,34.49,13.73
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,80.27,51.25
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,137.28,96.35
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,96.66,70.77
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,34.37,23.28
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,34.82,23.67
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,35.27,23.97
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,98.52,76.07
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,164.99,129.24
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,132.79,102.84
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,100.73,76.67
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,117.26,89.57
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,133.89,102.33
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,172.07,131.98
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,211.04,161.65
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,364.19,278.51
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,528.71,396.89
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,546.89,407.66
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,564.67,419.09
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,682.31,500.58
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,786.56,568.96
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,792.84,569.69
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,797.27,570.18
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,511.36,375.22
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,218.19,161.38
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,323.42,241.04
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,419.25,309.84
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,725.95,532.46
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,968.17,690.95
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,883.94,636.94
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,791.52,576.46
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,658.35,486.63
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,535.64,400.23
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,555.35,417.34
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,555.94,419.79
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,419.43,319.93
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,297.58,228.11
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,225.75,174.02
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,153.2,117.76
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,131.35,101.1
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,110.22,84.62
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,89.97,68.68
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,69.83,52.37
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,50.74,36.43
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,31.78,20.38
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,18.06,8.22
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.55,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,9.1,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,17.63,6.97
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,39.07,27.3
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,61.67,47.4
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,91.29,73.23
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,121.46,99.46
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,182.06,151.16
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,246.5,206.13
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,389.59,327.54
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,552.97,464.05
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,615.2,514.43
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,678.08,564.17
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,735.12,608.29
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,788.84,647.7
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,838.27,682.52
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,885.82,715.43
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,928.86,744.55
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,969.5,771.58
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,1001.58,793.61
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,1030.35,813.24
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,1042.72,819.48
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1062.39,831.11
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1072.89,837.49
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,1079.49,841.27
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,1082.12,841.11
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,1080.76,838.3
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,1069.92,830.26
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,1055.19,819.67
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,1036.02,806.79
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,1013.05,791.31
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,982.38,770.07
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,948.43,746.52
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,908.79,718.8
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,866.25,688.87
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,823.24,659.46
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,771.48,623.14
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,714.25,580.74
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,656.01,535.24
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,591.89,484.61
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,528.4,432.99
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,459.96,375.12
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,393.48,317.32
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,321.45,254.57
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,255.14,195.32
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,184.02,132.61
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,123.71,80.73
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,63.32,33.84
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,19.63,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,15.38,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,52.15,24.09
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,103.09,65.32
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,169.62,121.3
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,233.16,178.76
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,304.89,243.16
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,372.59,303.89
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,444.79,366.55
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,511.05,421.84
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,579.41,476.69
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,642.44,526.01
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,705.56,573.73
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,762.92,614.89
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,819.06,653.26
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,862.91,683.54
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,910.4,716.28
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,951.7,742.96
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,990.07,767.37
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,1021.0,787.93
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1048.39,806.11
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,1071.03,819.89
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,1089.86,831.53
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,1100.21,838.61
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,1106.45,843.14
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,1107.52,843.25
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,1104.42,840.7
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,1093.68,833.72
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,1078.89,824.16
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,1059.01,811.26
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,1035.22,795.78
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,1003.51,774.85
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,968.39,751.53
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,928.45,724.72
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,885.49,695.59
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,835.91,662.03
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,784.23,626.55
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,727.72,586.09
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,673.54,544.45
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,608.87,493.89
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,544.51,442.26
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,475.32,384.44
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,408.02,326.39
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,335.33,263.28
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,267.54,202.71
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,195.62,139.22
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,133.47,85.37
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,69.6,36.12
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,23.98,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,16.45,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,59.25,27.89
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,113.25,70.97
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,182.99,129.82
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,249.16,189.85
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,323.08,256.33
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,392.32,318.5
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,465.39,381.88
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,532.37,437.73
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,600.7,492.54
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,661.21,539.64
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,724.15,586.85
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,780.94,624.84
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,836.13,660.43
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,885.6,692.65
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,932.56,722.64
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,973.1,747.77
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,1010.4,770.45
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,1042.36,790.42
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,1070.6,807.84
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,1090.96,818.94
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,1107.23,827.45
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,1118.33,834.25
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,1125.18,838.46
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,1124.7,836.47
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,1119.94,831.91
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,1108.9,825.49
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1093.68,816.49
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,1071.93,801.74
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,1046.29,784.54
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,1014.43,764.69
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,979.04,742.39
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,934.01,713.31
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,886.77,682.42
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,836.49,648.75
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,784.18,613.21
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,731.11,576.49
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,671.81,532.45
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,606.48,482.88
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,541.59,432.05
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,471.61,375.63
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,403.88,318.98
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,331.56,257.33
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,264.49,198.43
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,192.31,135.86
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,130.33,83.12
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,68.0,35.68
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,23.57,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,17.48,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,55.24,28.61
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,105.89,68.35
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,171.77,123.12
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,235.54,179.71
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,308.92,244.86
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,375.67,304.25
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,446.72,365.53
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,512.61,420.95
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,580.95,476.55
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,642.19,525.42
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,703.35,572.84
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,759.87,613.47
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,815.15,651.1
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,857.63,679.84
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,903.75,710.97
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,943.19,736.89
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,979.66,760.47
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,1009.58,780.53
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1036.0,798.11
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,1055.41,809.45
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,1070.9,818.13
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,1080.85,824.4
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,1086.82,828.05
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,1086.21,825.65
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,1081.58,820.65
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,1069.95,812.61
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,1054.42,802.04
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,1033.08,785.98
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,1008.05,767.54
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,976.25,745.73
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,941.25,721.7
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,902.27,695.07
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,860.29,666.2
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,810.54,632.57
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,764.16,601.07
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,705.68,558.47
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,646.56,513.24
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,582.55,463.87
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,519.25,413.62
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,450.05,356.56
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,383.42,300.13
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,313.09,240.6
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,248.35,184.36
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,178.98,125.06
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,120.65,76.61
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,62.64,33.24
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,20.54,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,18.68,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,47.91,26.6
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,94.17,62.21
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,152.45,109.37
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,115.35,86.88
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,52.11,38.43
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,59.66,44.63
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,67.23,50.7
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,77.56,58.85
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,87.95,66.91
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,140.52,109.33
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,194.62,152.19
