Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,486.21,389.31
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,779.08,613.61
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,723.57,566.46
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,636.64,494.96
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,798.86,619.77
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,952.26,728.35
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,972.95,738.68
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,999.59,753.64
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,1021.78,765.63
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,1040.46,775.17
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,1051.01,780.79
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,1057.73,783.94
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,1058.02,781.31
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,1054.41,776.25
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,1043.95,768.37
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,1029.68,758.15
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,1009.67,743.17
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,986.02,725.98
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,955.23,707.08
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,921.3,686.24
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,885.79,662.94
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,840.12,632.55
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,790.64,599.34
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,739.53,564.67
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,683.81,525.13
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,627.32,483.71
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,566.04,438.03
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,504.39,390.78
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,437.58,338.28
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,373.43,286.2
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,304.83,229.87
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,241.86,176.72
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,174.04,120.44
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,117.02,74.21
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,56.52,31.51
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.86,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,17.67,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,62.58,31.3
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,115.87,72.7
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,183.73,130.29
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,248.97,189.91
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,321.53,256.1
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,389.34,317.76
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,460.85,380.79
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,529.01,439.35
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,596.53,495.66
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,658.89,545.88
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,720.85,594.24
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,778.04,635.4
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,833.75,674.6
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,882.61,708.03
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,928.94,739.12
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,968.56,765.2
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,1004.83,788.64
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,1036.02,809.25
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,1063.48,827.15
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,1084.69,839.35
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,1101.8,848.72
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,1112.09,854.7
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,1118.14,857.89
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,1117.91,855.61
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1113.4,850.58
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1102.6,842.67
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1087.62,832.07
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,1066.54,816.19
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,1041.5,797.77
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,1009.78,776.01
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,974.51,751.83
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,932.31,722.75
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,887.37,691.64
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,837.43,656.47
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,785.33,619.52
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,727.89,578.32
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,669.21,533.25
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,607.68,485.19
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,543.02,433.74
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,473.61,376.98
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,406.28,320.04
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,334.14,258.03
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,266.83,198.54
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,194.43,135.58
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,132.23,82.72
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,69.67,35.84
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,25.02,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,19.24,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,66.01,34.32
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,119.76,75.72
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,187.68,132.43
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,251.69,189.2
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,322.68,251.26
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,389.66,309.64
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,459.85,368.81
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,524.4,421.73
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,589.86,473.55
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,650.87,519.78
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,711.56,564.19
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,761.44,598.09
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,813.54,632.26
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,860.91,662.09
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,905.88,689.75
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,944.45,712.61
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,979.77,733.03
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,1010.08,749.9
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,1036.85,764.34
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,1055.61,774.12
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,1070.4,781.48
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,1079.62,787.51
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,1084.83,791.17
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,1081.51,788.6
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1074.2,783.66
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,1062.92,777.8
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,1047.78,769.51
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,1024.57,756.01
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,997.92,740.23
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,965.39,720.08
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,929.76,697.75
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,896.62,677.29
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,852.57,649.03
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,802.53,615.98
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,750.77,581.25
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,693.09,540.29
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,634.9,497.34
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,571.27,449.44
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,509.09,401.15
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,441.74,347.42
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,377.18,294.13
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,307.42,235.67
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,243.29,180.52
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,176.33,123.72
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,119.39,76.55
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,62.85,34.38
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,21.58,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,20.62,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,54.66,32.87
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,102.1,69.76
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,160.78,117.99
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,171.11,133.32
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,165.4,132.51
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,206.1,166.59
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,249.2,201.94
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,338.06,273.43
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,441.95,355.07
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,458.02,365.66
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,476.25,377.31
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,549.53,432.7
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,639.81,498.69
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,672.06,519.02
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,701.74,537.4
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,745.71,566.58
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,789.43,594.86
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,900.37,672.8
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,1004.29,738.37
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,1022.94,747.37
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,1037.92,754.91
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,1047.59,761.21
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,1053.49,765.3
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,1051.58,763.6
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,1045.89,759.65
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,1034.41,753.58
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,1019.28,745.24
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,997.16,732.8
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,971.7,718.1
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,907.07,676.26
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,835.99,627.27
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,838.12,632.76
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,824.72,625.08
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,745.27,570.8
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,666.21,514.18
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,555.1,431.41
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,452.09,352.93
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,428.31,336.33
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,406.13,319.46
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,351.1,275.4
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,293.36,228.53
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,239.35,184.33
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,188.6,141.78
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,137.39,99.15
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,92.61,62.4
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,50.64,30.31
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,18.97,0.61
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,21.57,1.5
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,54.93,33.89
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,98.89,67.84
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,157.31,115.64
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,112.95,86.01
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,45.01,32.71
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,55.22,41.29
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,65.45,49.76
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,67.24,51.07
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,69.04,52.38
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,93.78,72.75
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,118.86,93.19
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,168.91,133.78
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,220.22,174.71
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,425.84,341.65
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,637.17,506.03
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,797.21,630.31
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,957.45,746.18
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,987.72,763.58
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,1014.74,779.16
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,1029.69,786.56
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,1052.92,799.74
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,1063.22,805.56
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,1069.66,808.91
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,1071.16,807.87
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,1068.68,804.3
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,1057.27,796.45
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,1042.0,786.17
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,1021.86,773.12
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,997.96,757.59
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,966.44,736.46
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,931.71,713.14
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,892.34,686.52
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,850.12,657.76
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,801.61,624.03
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,756.14,592.29
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,699.92,551.52
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,642.58,508.13
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,579.68,459.74
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,517.24,410.37
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,450.26,356.09
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,385.07,301.42
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,315.65,242.21
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,251.33,185.93
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,183.49,127.42
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,124.72,78.03
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,66.13,34.78
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,24.39,2.57
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,21.78,2.99
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,70.44,38.89
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,122.37,78.98
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,187.41,133.68
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,250.14,189.73
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,319.43,250.85
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,384.75,308.14
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,453.69,366.59
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,517.65,418.56
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,582.66,469.37
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,642.77,514.77
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,702.61,558.25
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,757.23,595.73
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,810.28,630.12
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,851.31,654.94
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,895.74,681.58
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,933.76,704.11
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,968.66,724.28
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,997.74,739.85
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,1023.35,752.96
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,1041.47,761.74
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,1055.73,768.13
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,1065.06,772.27
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,1070.45,774.03
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,1068.38,770.45
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,1062.38,764.63
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,1050.48,756.78
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,1034.78,746.72
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,1012.02,731.65
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,985.8,714.55
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,954.31,696.13
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,919.73,675.58
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,886.48,655.74
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,842.46,628.44
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,793.14,597.21
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,742.13,564.28
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,685.25,525.59
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,627.76,484.81
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,565.19,439.01
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,503.86,392.49
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,436.56,339.72
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,372.14,287.32
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,304.06,230.8
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,241.38,177.35
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,174.73,121.47
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,118.18,75.25
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,62.19,33.97
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,23.45,3.86
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,23.31,6.26
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,63.92,38.56
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,110.45,74.05
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,168.9,121.76
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,129.28,97.92
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,60.12,45.12
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,83.99,64.85
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,108.08,84.36
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,97.01,74.78
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,86.07,65.43
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,126.99,98.49
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,168.67,131.63
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,188.26,146.59
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,208.2,161.69
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,232.16,179.81
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,256.47,197.99
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,231.22,177.67
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,205.9,157.44
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,167.97,127.71
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,130.21,97.95
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,136.78,102.91
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,143.36,107.81
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,132.73,99.41
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,122.09,91.02
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,126.25,94.13
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,130.4,97.21
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,154.48,116.09
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,178.59,134.91
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,158.41,119.03
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,138.39,103.34
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,114.94,85.18
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,91.71,67.08
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,79.94,57.94
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,68.32,48.87
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,114.05,85.23
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,160.6,122.01
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,166.52,126.99
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,172.31,131.95
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,154.48,118.47
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,137.04,105.19
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,119.8,91.94
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,102.7,78.6
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,85.46,64.89
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,68.33,50.99
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,51.75,37.26
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,35.3,23.41
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,22.03,12.01
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,8.78,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.14,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.3,4.37
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,21.56,12.35
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,30.84,20.34
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,40.58,28.55
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,50.33,36.62
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,41.91,29.48
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,33.52,22.37
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,49.04,35.08
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,64.6,47.63
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,53.52,38.39
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,42.46,29.21
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,45.14,31.31
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,47.84,33.41
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,93.78,70.48
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,140.76,107.9
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,177.68,136.82
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,215.17,165.84
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,229.57,176.55
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,244.04,187.29
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,257.6,197.26
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,271.16,207.19
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,273.7,209.02
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,276.16,210.83
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,319.99,243.96
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,379.97,288.72
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,489.44,371.58
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,612.15,461.49
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,647.53,487.66
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,693.26,520.91
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,647.95,487.77
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,590.63,446.33
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,561.64,425.95
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,532.05,404.91
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,562.27,430.6
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,572.58,441.22
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,526.42,407.14
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,479.94,372.47
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,500.13,389.5
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,495.14,385.48
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,431.09,333.49
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,368.96,281.79
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,301.83,225.98
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,239.69,173.06
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,175.26,118.67
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,119.37,72.93
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,64.57,33.78
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,25.39,6.23
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,23.82,7.53
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,73.64,40.97
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,124.89,79.74
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,188.59,132.3
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,251.21,186.73
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,321.94,247.91
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,388.27,304.6
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,457.67,362.02
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,523.73,415.11
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,592.02,468.17
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,649.96,511.79
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,710.01,555.39
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,765.4,592.59
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,819.47,627.55
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,867.23,659.05
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,912.5,688.59
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,951.41,712.11
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,987.13,733.25
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,1017.11,751.54
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,1043.42,767.36
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,1062.47,777.55
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,1077.53,785.23
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,1086.99,790.61
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,1092.34,793.49
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,1090.99,791.02
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1085.5,786.09
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,1073.9,778.24
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1058.27,767.96
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,1036.67,754.31
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,1011.24,738.29
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,980.34,718.74
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,946.01,696.93
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,904.38,670.19
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,860.14,641.55
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,810.93,610.22
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,759.65,577.02
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,703.49,537.98
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,646.1,495.86
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,586.06,451.11
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,523.32,403.0
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,455.24,349.42
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,389.28,295.62
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,319.45,237.85
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,253.66,181.85
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,184.94,124.24
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,125.76,76.06
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,67.46,34.54
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,25.93,7.02
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,27.32,12.75
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,60.52,38.83
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,100.12,70.69
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,146.71,110.04
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,193.33,150.09
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,251.41,199.94
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,249.29,202.05
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,224.59,182.87
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,163.27,131.82
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,94.19,73.45
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,60.19,44.9
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,26.51,16.61
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,247.97,200.72
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,477.79,382.33
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,505.85,402.45
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,533.3,422.46
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,387.87,307.49
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,216.87,169.98
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,216.26,169.54
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,215.61,168.87
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,178.92,139.22
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,142.39,109.68
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,151.77,117.23
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,161.14,124.75
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,98.68,74.62
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,37.35,24.85
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,172.78,134.41
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,312.6,244.56
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,492.81,386.7
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,641.03,500.56
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,492.23,386.9
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,336.42,264.99
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,295.81,233.72
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,267.97,212.06
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,357.83,286.38
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,440.56,353.83
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,533.83,432.19
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,590.24,479.81
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,387.75,316.94
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,216.24,175.58
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,188.68,153.25
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,162.0,131.23
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,133.9,107.94
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,106.84,85.2
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,79.7,62.13
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,55.87,41.68
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,35.0,23.44
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,14.97,4.04
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,7.73,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,32.39,13.21
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,83.19,46.07
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,138.18,89.31
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,204.54,146.35
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,269.83,205.34
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,340.21,268.08
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,406.53,326.15
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,475.66,384.26
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,540.82,436.14
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,604.52,484.52
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,664.8,529.86
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,724.36,572.92
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,778.51,608.95
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,830.88,642.6
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,878.3,673.08
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,923.11,701.37
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,961.87,725.25
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,997.34,746.77
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,1026.48,765.42
