Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,1051.88,781.68
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,1070.96,792.34
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1085.98,800.47
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,1094.86,805.83
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1099.56,808.68
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,1098.58,808.46
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1093.42,805.7
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1081.09,797.99
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1064.68,787.8
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1042.34,772.32
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1016.18,754.46
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,984.5,735.51
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,949.4,714.17
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,905.54,685.69
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,859.28,655.35
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,810.15,622.4
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,758.98,587.67
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,702.15,547.29
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,647.13,506.12
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,583.73,458.0
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,520.64,408.6
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,453.25,353.61
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,387.86,298.59
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,318.06,239.68
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,252.1,182.62
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,184.38,124.93
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,125.45,76.3
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,67.68,35.02
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,26.15,8.76
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,33.56,14.44
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,83.58,46.22
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,137.81,88.23
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,203.25,143.53
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,267.17,199.97
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,337.93,261.39
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,404.1,317.76
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,473.21,374.29
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,537.72,424.29
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,603.17,472.66
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,660.85,514.78
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,720.33,556.5
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,775.06,591.77
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,828.12,624.49
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,875.02,652.68
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,919.32,678.64
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,958.06,701.08
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,993.59,721.23
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1022.85,739.29
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1048.42,755.11
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1067.73,767.7
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1083.04,777.95
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1092.77,784.24
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1098.37,788.14
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1096.8,786.77
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1091.08,782.96
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1079.24,775.85
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1063.35,766.37
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1041.07,753.44
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1015.0,738.12
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,982.92,718.44
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,947.45,696.51
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,906.14,670.59
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,861.99,642.57
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,812.95,610.59
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,761.81,576.84
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,704.8,537.63
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,649.55,497.52
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,586.11,450.4
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,522.91,401.95
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,455.12,348.61
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,389.34,294.95
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,319.99,237.94
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,254.3,182.25
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,186.19,124.84
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,126.81,76.33
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,68.65,35.26
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,26.66,9.58
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,35.06,16.11
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,84.67,47.97
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,138.11,89.33
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,202.63,143.63
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,265.64,199.2
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,334.89,259.47
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,401.16,316.32
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,469.71,373.09
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,533.46,424.34
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,598.22,474.55
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,658.52,519.54
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,714.48,560.05
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,768.35,595.47
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,820.59,628.07
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,866.72,656.65
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,910.31,682.92
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,948.4,703.59
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,983.34,721.71
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1012.07,738.67
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1037.19,753.22
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1056.11,762.26
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1071.11,768.8
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1079.61,772.81
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1084.05,774.41
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1082.41,770.79
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1076.71,764.81
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1064.98,756.75
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1049.28,746.39
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1027.27,731.31
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1001.54,714.06
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,969.45,695.17
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,934.06,674.13
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,892.95,648.47
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,849.1,620.89
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,799.97,589.55
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,748.85,556.54
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,692.32,517.99
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,637.64,478.99
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,575.03,433.84
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,512.77,387.4
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,446.23,336.34
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,381.63,284.79
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,312.63,229.21
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,248.91,176.12
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,182.01,120.66
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,123.71,73.79
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,66.82,34.14
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,25.74,9.61
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,36.7,16.72
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,86.91,48.06
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,141.48,90.11
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,206.82,144.98
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,270.56,200.83
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,340.74,261.22
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,405.85,316.44
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,473.76,371.89
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,537.95,421.81
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,602.98,470.25
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,662.96,514.75
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,718.65,554.9
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,772.19,590.94
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,823.98,624.53
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,870.37,655.42
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,914.19,684.36
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,952.03,708.0
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,986.65,729.38
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1015.48,748.04
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1040.66,764.37
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1059.6,775.17
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1074.6,783.79
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1083.08,789.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1087.47,792.58
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1085.76,790.77
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1079.94,786.45
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1067.57,779.15
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1051.21,769.36
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1029.04,755.81
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1003.15,739.82
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,970.85,720.27
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,935.22,698.39
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,893.52,671.13
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,849.15,641.85
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,799.94,609.61
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,748.79,575.59
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,691.93,534.37
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,636.94,492.9
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,574.27,445.34
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,511.95,396.71
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,444.74,342.3
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,379.74,288.1
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,310.98,230.61
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,247.54,176.29
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,180.93,120.49
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,123.24,73.96
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,66.79,34.56
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,25.95,10.43
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,36.75,20.87
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,76.88,49.53
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,124.2,86.02
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,180.73,132.22
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,216.94,165.59
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,245.4,191.56
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,290.96,230.14
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,336.33,267.49
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,451.09,359.55
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,577.23,459.75
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,637.09,506.81
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,696.89,553.05
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,662.12,521.8
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,596.48,466.49
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,751.47,587.79
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,896.65,693.82
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,938.22,720.26
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,977.2,745.08
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1008.85,764.0
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1037.03,780.38
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1061.86,794.7
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1083.03,806.51
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1094.01,812.77
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1100.87,816.42
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1039.37,774.63
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,951.49,710.76
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1027.94,767.18
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1073.92,797.43
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1053.62,782.16
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1029.18,764.67
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,996.52,744.79
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,960.33,722.43
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,914.36,691.75
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,866.42,659.54
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,815.73,624.59
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,763.02,587.96
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,707.19,547.57
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,649.67,504.28
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,588.23,457.05
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,524.39,407.01
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,457.18,352.81
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,391.33,297.88
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,321.66,238.9
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,256.23,182.21
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,188.79,124.83
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,127.95,75.07
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,68.88,34.01
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,25.38,10.16
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.43,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,36.04,21.3
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,70.11,45.33
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,108.67,76.55
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,151.66,112.75
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,194.85,149.53
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,240.73,188.0
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,297.69,234.23
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,366.8,289.11
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,481.79,378.9
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,613.94,479.81
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,670.97,521.92
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,729.53,564.09
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,784.06,599.59
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,837.08,632.56
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,883.28,661.23
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,926.75,687.64
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,963.44,709.43
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,996.63,728.75
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1024.62,746.04
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1048.87,760.93
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1060.4,766.14
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1067.29,768.56
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1075.37,772.74
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1079.49,774.49
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,1031.88,743.58
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,957.8,692.07
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,943.44,682.52
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,926.37,670.79
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,892.13,647.75
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,856.21,623.63
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,816.73,597.21
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,775.77,569.63
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,761.92,561.88
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,745.82,552.15
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,715.06,531.75
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,678.73,507.16
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,642.13,482.06
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,598.24,450.94
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,506.93,383.48
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,422.19,320.01
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,365.5,276.71
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,312.15,234.79
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,256.79,191.03
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,204.08,148.14
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,151.19,105.1
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,104.1,67.56
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,59.52,35.23
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,24.83,11.61
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,40.18,23.66
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,83.69,52.69
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,132.26,90.31
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,190.79,138.66
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,232.68,177.16
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,272.34,212.78
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,334.48,264.82
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,408.03,325.35
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,483.96,386.91
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,566.82,452.77
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,591.51,470.44
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,602.03,476.47
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,629.43,494.72
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,650.69,507.71
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,657.62,509.77
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,669.48,515.05
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,661.13,505.32
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,635.96,483.62
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,675.77,511.67
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,702.77,530.22
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,725.26,544.61
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,746.71,558.14
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,738.25,550.48
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,714.42,532.48
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,739.58,548.73
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,749.46,554.56
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,632.2,470.24
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,516.23,385.41
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,522.76,391.21
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,540.81,404.69
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,453.55,341.18
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,380.98,287.61
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,481.18,365.15
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,571.53,433.14
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,456.25,348.22
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,349.91,268.41
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,406.48,314.35
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,449.47,348.35
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,475.27,369.48
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,477.19,370.58
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,412.49,318.37
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,350.83,267.5
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,286.57,214.44
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,224.94,162.73
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,163.23,112.3
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,111.57,71.8
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,62.4,36.77
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,26.16,13.05
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.82,0.97
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,38.31,24.41
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,69.68,48.6
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,105.87,76.41
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,150.29,112.24
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,136.01,105.69
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,102.97,81.01
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,93.17,72.49
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,83.31,63.94
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,202.23,161.05
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,335.61,266.53
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,184.01,145.36
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,22.1,12.53
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,108.42,82.68
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,197.2,152.79
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,308.69,239.45
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,417.63,321.53
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,277.48,213.61
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,132.63,99.82
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,109.1,81.32
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,85.64,62.71
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,79.38,57.61
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,73.11,52.52
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,397.32,306.34
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,729.92,548.2
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,784.85,587.25
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,848.52,632.93
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,929.53,694.61
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,993.53,739.81
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,970.6,723.36
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,944.5,705.37
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,912.5,685.84
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,877.73,664.25
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,598.48,460.65
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,313.03,239.11
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,534.07,415.32
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,697.94,540.76
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,643.09,499.32
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,588.02,457.77
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,527.58,411.64
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,468.42,365.28
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,405.81,314.48
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,345.81,264.59
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,278.88,208.94
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,220.87,159.97
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,161.95,111.34
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,111.43,71.29
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,63.13,37.28
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,28.64,16.69
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,18.69,4.16
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,43.8,25.87
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,86.98,55.31
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,134.88,92.09
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,192.94,139.75
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,135.04,101.74
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,40.58,28.48
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.79,53.47
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,101.26,78.22
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,101.73,77.99
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,102.21,77.78
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,120.77,92.28
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,139.44,106.69
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,190.71,146.57
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,243.2,186.58
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,217.42,165.82
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,191.45,145.07
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,225.46,170.82
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,259.85,196.5
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,549.46,420.02
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,827.26,623.54
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,840.28,632.01
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,851.25,640.25
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,631.33,479.03
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,393.58,297.91
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,389.54,295.25
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,385.26,291.97
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,247.66,187.87
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,127.41,94.83
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,124.12,92.4
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,120.84,89.9
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,258.37,197.37
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,392.32,299.34
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,332.36,253.61
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,265.37,202.44
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,320.61,246.15
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,364.09,280.35
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,293.12,225.97
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,220.08,169.42
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,190.38,146.87
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,161.56,124.7
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,140.0,107.88
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,119.12,91.48
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,100.13,76.53
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,81.27,61.4
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,101.32,73.45
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,104.07,70.07
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,60.3,38.11
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,27.82,16.18
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,0.74
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.3
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,10.57
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,15.77
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,141.34,105.67
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,280.09,214.76
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,290.37,226.17
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,284.42,222.42
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,356.53,278.67
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,431.24,336.03
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,538.81,418.41
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,659.52,508.26
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,715.01,547.11
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,768.62,583.78
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,813.84,611.68
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,857.15,637.82
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,897.72,661.73
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,936.23,683.78
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,964.57,698.4
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,979.08,703.79
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,1000.32,713.81
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,1018.21,721.43
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,1027.09,725.23
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1032.25,726.78
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,679.78,494.82
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,257.54,187.27
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,671.91,493.84
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1005.37,709.55
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,986.19,694.84
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,963.22,681.3
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,932.83,662.64
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,899.24,641.98
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,859.73,617.87
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,817.65,591.9
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,769.49,562.4
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,723.57,533.52
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,603.9,448.02
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,494.03,368.08
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,506.67,378.89
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,493.36,368.23
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,429.6,318.16
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,367.42,268.13
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,299.73,213.8
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,237.47,162.55
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,173.47,110.66
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,117.67,67.45
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,63.92,32.09
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,24.85,13.77
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.57,7.53
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,45.82,26.52
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,90.54,56.61
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,96.73,69.38
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,77.56,60.51
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,68.07,52.34
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,43.88
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,51.84
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,77.93,59.69
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,86.45,66.37
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,94.99,73.0
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,101.32,77.76
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,107.68,82.51
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,114.96,87.98
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,122.27,93.44
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,73.72,54.16
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,25.71,15.25
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,117.39,88.8
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,211.38,162.03
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,218.23,166.97
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,225.06,172.08
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,247.73,189.04
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,270.49,205.88
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,171.0,129.37
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,73.17,52.65
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,105.35,78.02
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,137.7,103.16
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,286.01,217.62
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,431.2,325.75
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,356.79,270.24
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,273.78,207.99
