Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,259.73,197.74
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,245.75,187.34
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,188.47,143.4
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,132.28,99.69
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,120.86,90.98
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,109.5,82.23
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,68.24,49.5
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,27.39,16.65
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,53.07,37.69
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,78.83,58.9
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,45.48,31.91
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,4.61
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.18
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,1.73
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.58,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.38,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.63,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.64,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,16.27,7.87
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,25.54,16.02
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,37.04,25.97
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,48.56,35.79
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,55.22,41.3
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,61.89,46.69
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,70.35,53.58
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,78.83,60.41
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,88.23,67.81
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,97.68,75.15
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,116.64,90.31
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,135.71,105.4
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,137.96,106.7
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,140.27,108.08
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,143.94,110.59
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,147.68,113.17
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,188.44,144.88
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,229.78,176.46
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,287.06,220.13
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,357.73,273.04
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,291.3,222.16
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,237.6,180.94
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,168.11,127.42
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,99.35,73.54
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,139.63,105.22
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,180.12,136.52
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,165.67,125.27
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,151.25,114.13
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,135.97,102.02
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,120.81,90.02
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,270.62,206.57
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,416.67,315.73
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,308.67,234.81
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,197.96,150.51
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,494.27,385.11
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,713.54,547.16
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,658.91,505.67
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,603.22,464.52
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,543.28,419.62
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,483.82,373.59
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,419.89,322.15
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,357.05,270.03
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,292.22,215.56
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,231.91,163.97
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,169.72,112.13
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,115.64,69.21
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,63.58,34.07
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,25.37,15.08
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,21.22,10.32
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,48.28,25.6
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,97.96,57.11
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,96.22,66.04
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,60.04,45.66
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,76.01,58.92
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,92.08,71.92
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,110.05,86.36
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,128.12,100.65
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,132.29,103.24
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,136.44,105.81
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,133.34,102.77
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,130.24,99.8
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,166.8,128.38
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,204.03,156.96
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,285.38,219.56
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,362.54,277.46
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,512.22,389.58
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,668.82,501.43
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,711.61,530.64
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,754.5,560.37
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,908.79,671.73
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,1036.05,753.91
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,971.06,709.45
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,878.04,641.16
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,971.66,709.48
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,1037.68,750.35
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,1025.3,741.6
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,1009.16,731.31
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,986.5,717.41
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,960.33,701.31
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,929.01,681.42
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,894.57,659.46
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,854.57,634.11
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,811.98,606.8
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,764.04,575.53
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,718.27,544.61
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,663.06,505.25
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,606.98,464.22
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,546.28,419.2
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,486.05,372.96
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,421.36,321.87
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,359.31,271.03
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,293.94,216.6
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,233.05,164.8
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,170.62,112.69
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,116.3,69.61
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,64.56,34.87
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,26.98,16.5
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,13.19,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,22.67,12.0
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,50.42,29.46
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,96.92,60.32
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,89.79,62.55
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,55.66,41.77
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,85.69,66.78
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,116.05,91.4
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,179.44,142.12
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,247.23,195.59
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,298.86,235.47
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,348.68,273.29
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,322.18,251.27
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,296.13,229.43
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,538.44,418.69
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,789.45,600.07
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,833.57,626.12
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,868.19,647.23
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,904.67,669.49
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,938.43,689.74
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,964.69,704.98
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,987.56,718.05
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,1003.57,727.2
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,1015.81,734.06
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,1022.93,738.75
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,1026.34,741.24
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,1023.59,738.91
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1017.12,734.34
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1005.03,727.7
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,989.31,718.8
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,967.23,704.38
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,941.8,687.8
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,910.4,668.3
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,876.03,646.74
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,843.21,626.34
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,800.46,598.9
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,752.21,568.06
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,702.33,534.26
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,646.72,494.14
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,590.77,452.73
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,531.14,408.15
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,471.97,362.45
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,408.32,311.87
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,347.37,261.88
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,283.93,209.21
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,225.18,159.56
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,164.99,109.82
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,113.22,69.25
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,62.07,34.42
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.48,15.96
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,24.97,13.95
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,51.46,33.01
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,92.6,62.14
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,137.52,96.91
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,192.88,142.03
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,130.05,98.14
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,41.47,29.05
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,58.79,43.25
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,76.15,57.23
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,94.49,71.82
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,112.93,86.31
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,156.39,120.68
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,200.75,155.21
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,178.1,136.67
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,155.23,118.12
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,139.78,105.7
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,124.2,93.2
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,132.86,99.73
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,141.62,106.3
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,131.31,97.88
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,120.93,89.46
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,160.88,120.36
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,201.21,151.16
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,171.29,128.05
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,141.42,104.94
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,184.68,138.39
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,228.13,171.69
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,217.25,163.71
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,206.35,155.76
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,360.93,274.79
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,507.82,384.71
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,383.8,291.83
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,255.29,193.9
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,254.97,194.16
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,254.52,194.18
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,243.48,186.42
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,232.42,178.61
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,171.02,130.9
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,111.14,83.73
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,144.09,110.62
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,176.08,136.69
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,167.23,130.18
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,159.75,124.55
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,133.74,103.9
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,107.64,82.95
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,117.03,84.93
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,107.42,70.39
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,62.85,39.05
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,31.06,19.79
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,15.91,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.91,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,21.14,11.15
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,45.87,31.26
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,75.79,54.94
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,109.34,80.14
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,152.58,114.01
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,195.4,150.22
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,239.32,186.37
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,196.16,153.51
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,142.41,110.54
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,159.55,123.73
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,176.96,136.94
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,245.96,191.13
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,313.74,243.49
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,368.28,284.61
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,425.16,326.89
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,487.36,373.16
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,542.59,413.71
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,567.53,431.24
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,591.99,448.44
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,410.34,313.24
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,207.14,157.02
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,192.64,145.72
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,178.08,134.15
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,266.91,202.57
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,370.02,280.34
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,371.89,281.42
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,373.51,282.64
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,295.04,223.9
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,230.33,174.85
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,129.61,97.08
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.21
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,33.75,21.44
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,36.39,23.65
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,85.79,63.23
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,135.67,102.91
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,181.62,139.47
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,227.2,175.56
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,118.3,89.9
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,12.36,4.44
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,23.39,13.56
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,22.75
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.15
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.09,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.9,0.79
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,15.82,7.57
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,23.76,14.52
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,33.05,22.51
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,42.35,30.37
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,39.25,27.63
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,36.16,24.87
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,45.48,32.5
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,54.82,40.03
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,33.56,22.22
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,17.67,8.93
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,23.0,13.26
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,167.76,130.25
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,317.4,246.18
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,334.41,257.7
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,351.5,269.49
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,294.09,224.85
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,228.44,173.9
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,450.37,343.29
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,659.53,493.51
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,540.95,405.73
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,406.36,305.81
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,311.86,236.21
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,210.55,159.54
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,364.59,276.44
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,512.69,383.64
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,372.2,281.06
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,226.54,171.84
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,221.11,168.15
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,215.63,164.11
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,192.79,146.59
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,170.18,129.2
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,134.25,101.3
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,98.79,73.49
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,64.76,46.59
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,30.97,19.51
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,96.76,72.61
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,163.09,125.31
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,102.72,77.78
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,43.29,30.01
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,81.91,61.8
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,120.39,93.23
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,101.94,78.62
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,83.63,63.96
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,66.32,49.7
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,49.19,35.32
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,33.95,22.38
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,18.49,9.73
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,28.79,18.01
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,56.15,35.5
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,99.6,65.17
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,90.89,64.4
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,60.05,44.92
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,74.65,56.9
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,89.34,68.69
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,117.85,91.67
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,146.83,114.68
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,125.07,96.53
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,103.02,78.33
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,209.58,162.7
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,318.2,245.16
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,373.8,285.78
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,431.84,327.59
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,389.13,294.67
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,343.18,259.52
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,411.14,309.3
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,480.87,358.57
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,427.21,318.76
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,372.11,278.13
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,449.37,334.27
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,527.55,388.98
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,343.71,256.76
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,157.0,116.83
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,158.8,118.63
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,160.55,119.99
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,187.52,140.7
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,214.46,161.21
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,382.82,288.04
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,553.67,410.07
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,484.61,360.95
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,428.08,321.27
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,389.78,294.04
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,352.24,266.92
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,375.18,285.59
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,402.01,306.6
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,263.74,202.5
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,137.17,104.17
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,136.15,104.15
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,135.09,103.9
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,105.02,80.14
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,75.21,56.26
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,64.11,47.49
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,53.0,38.53
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,41.91,29.34
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,30.84,20.02
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,21.12,11.76
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,11.42,3.84
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,12.78,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,25.3,15.3
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,47.29,33.0
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,73.31,53.88
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,101.79,76.42
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,135.91,103.74
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,187.73,143.55
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,253.29,194.41
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,332.49,255.47
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,421.76,323.36
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,478.76,366.0
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,542.46,412.47
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,536.21,405.82
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,510.32,384.65
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,542.64,407.07
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,573.39,427.43
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,506.72,378.18
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,430.43,321.5
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,670.73,498.54
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,901.94,653.74
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,839.43,605.76
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,758.1,546.83
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,803.41,578.7
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,857.8,614.44
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,938.61,671.38
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,995.45,707.03
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,992.5,704.5
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,986.03,700.69
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,973.69,692.53
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,957.89,682.39
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,937.31,670.22
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,922.55,661.83
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,890.79,642.58
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,856.19,621.61
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,819.9,599.39
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,780.34,574.82
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,732.25,544.8
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,682.64,511.64
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,629.06,474.93
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,575.0,436.51
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,516.39,393.86
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,457.75,349.52
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,396.01,300.56
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,336.81,252.03
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,275.19,200.78
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,217.99,152.49
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,159.9,104.81
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,109.81,66.14
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,60.82,33.86
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.74,18.26
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,11.43,3.99
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,18.49,9.85
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,29.11,18.62
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,39.74,27.31
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,47.3,33.31
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,54.88,39.25
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,102.35,77.25
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,150.42,114.83
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,345.06,264.97
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,540.65,405.47
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,693.31,514.98
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,844.57,617.6
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,880.25,637.37
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,913.44,656.85
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,939.44,673.0
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,962.26,687.27
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,971.75,692.75
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,989.25,703.45
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,996.32,708.96
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,999.8,712.45
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,894.54,644.08
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,759.74,549.33
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,685.3,499.68
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,622.81,456.34
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,792.36,582.86
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,921.66,672.86
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,889.93,652.04
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,855.38,630.81
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,815.5,605.79
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,773.32,578.92
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,726.26,548.49
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,677.75,515.46
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,624.98,477.53
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,571.44,438.01
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,512.5,393.76
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,454.31,348.7
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,393.12,299.49
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,334.3,250.82
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,273.39,200.14
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,217.05,152.6
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,159.0,104.92
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,108.87,66.18
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,60.62,34.33
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.46,18.92
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.89,1.12
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.76,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.78,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,56.08,29.45
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,107.49,61.78
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,161.81,104.36
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,223.67,156.67
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,286.35,211.06
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,351.19,266.31
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,413.53,318.74
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,477.76,370.78
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,537.74,416.96
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,597.9,461.28
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,652.58,501.35
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,708.02,540.68
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,757.9,574.55
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,805.75,605.4
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,849.13,633.71
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,889.89,660.07
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,924.76,681.04
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,956.38,699.77
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,982.24,715.63
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,1004.51,729.22
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,1021.15,739.73
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1033.99,747.96
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,1041.04,752.15
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,1044.18,754.02
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,1040.51,750.22
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1032.94,744.14
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,1020.08,735.82
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,1003.42,725.23
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,980.28,711.03
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,953.63,694.62
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,921.77,674.39
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,886.77,652.08
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,846.38,626.44
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,803.46,598.89
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,755.43,568.05
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,705.56,534.42
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,653.24,496.58
