Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,596.96,454.98
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,536.99,409.94
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,477.36,363.69
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,413.98,312.54
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,352.42,261.43
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,287.01,206.86
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,227.07,156.01
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,166.15,105.92
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,112.47,64.51
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,61.51,32.3
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,28.17,18.0
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,13.9,1.49
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.56,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,27.41,17.7
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,57.13,30.9
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,107.82,62.65
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,161.34,104.13
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,222.48,154.97
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,283.37,206.6
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,350.05,261.61
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,411.78,312.5
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,475.47,363.24
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,535.19,408.91
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,595.02,452.99
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,650.91,494.0
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,702.78,531.2
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,751.9,564.01
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,799.03,593.54
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,841.35,620.14
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,881.06,644.78
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,915.43,665.07
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,946.56,683.19
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,971.91,698.29
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,993.74,711.22
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,1010.04,719.35
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1022.6,725.25
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1029.45,729.16
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1032.49,730.89
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1028.32,729.04
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1020.37,725.01
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,1008.19,718.45
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,992.3,709.66
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,969.56,696.57
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,943.42,681.33
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,912.58,663.49
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,878.64,643.41
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,838.88,619.18
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,796.61,592.9
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,749.39,563.57
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,703.87,533.22
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,649.58,494.7
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,594.33,454.28
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,534.4,409.39
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,474.91,363.29
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,411.84,312.33
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,349.42,260.49
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,285.92,207.62
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,226.61,157.4
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,165.83,107.31
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,112.82,66.44
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,63.06,34.69
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,30.8,20.35
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.9,2.72
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,17.52,3.01
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,34.05,23.32
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,61.53,41.51
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,100.16,69.35
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,138.99,98.18
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,189.51,138.54
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,174.9,134.5
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,132.22,103.97
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,115.66,90.02
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,98.38,75.47
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,142.17,110.5
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,186.89,145.58
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,245.32,191.34
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,302.0,235.04
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,326.8,253.07
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,351.79,271.14
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,394.23,302.96
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,437.7,335.17
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,442.11,337.04
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,445.8,338.52
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,367.67,279.79
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,279.61,212.84
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,383.55,291.08
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,479.74,361.1
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,342.6,259.3
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,200.04,151.09
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,259.15,196.53
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,318.57,241.29
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,238.35,180.53
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,159.17,119.79
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,203.21,154.08
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,247.28,187.93
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,465.86,356.65
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,666.02,503.27
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,722.65,548.09
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,753.51,574.67
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,613.75,469.85
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,478.55,366.84
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,393.95,303.52
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,310.86,240.1
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,394.41,306.47
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,444.92,343.11
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,385.67,294.68
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,328.83,247.48
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,269.44,198.09
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,212.12,150.09
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,156.85,105.02
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,108.62,67.94
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,63.24,38.0
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,33.22,22.22
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.8,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.49,21.68
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,60.79,36.24
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,106.45,65.77
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,114.96,81.27
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,95.45,73.48
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,164.95,126.44
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,250.59,192.97
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,337.91,260.35
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,447.95,345.83
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,379.5,294.54
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,262.48,201.96
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,339.55,261.1
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,429.21,328.07
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,433.56,329.32
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,426.88,322.62
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,636.38,482.99
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,842.3,631.66
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,875.23,650.78
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,905.26,668.85
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,929.83,684.5
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,951.21,698.08
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,961.77,703.37
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,980.51,714.22
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,986.9,717.86
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,989.72,719.34
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,985.03,716.3
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,976.84,711.12
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,964.78,703.26
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,949.26,693.24
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,926.25,678.35
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,900.19,661.49
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,877.66,647.05
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,843.64,624.82
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,803.43,598.51
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,761.32,570.7
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,714.89,538.25
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,667.05,503.9
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,480.96,365.28
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,309.23,234.02
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,400.3,305.53
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,445.45,338.0
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,385.55,289.64
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,328.14,242.51
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,268.39,193.45
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,213.31,147.82
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,155.12,101.21
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,106.87,64.93
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,62.1,36.25
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,33.2,21.85
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.79,4.77
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.01,5.46
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.95,22.97
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,63.52,39.7
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,107.85,69.6
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,108.15,77.04
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,84.3,64.35
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,93.39,71.52
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,102.45,78.49
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,256.87,199.62
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,440.37,342.75
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,496.16,386.69
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,553.5,431.1
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,525.06,407.07
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,463.99,357.1
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,605.36,466.34
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,755.21,578.42
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,796.67,607.49
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,836.17,634.78
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,864.38,652.68
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,894.12,671.63
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,918.16,687.71
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,939.18,701.78
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,956.15,711.72
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,969.95,719.56
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,852.81,633.69
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,704.25,521.49
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,598.35,444.9
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,480.62,357.98
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,614.04,458.43
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,742.0,551.6
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,601.11,448.91
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,464.47,347.46
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,532.96,400.0
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,586.32,440.4
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,570.99,430.24
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,561.48,424.3
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,488.11,370.87
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,426.4,325.38
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,346.86,265.44
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,278.76,213.47
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,275.61,212.1
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,273.22,210.77
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,226.48,174.4
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,186.44,143.14
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,156.41,119.8
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,128.4,97.94
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,121.85,89.99
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,106.05,74.42
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,67.02,45.93
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,37.32,25.41
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,19.43,7.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.58,6.18
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.8,24.33
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,63.12,37.2
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,115.31,70.39
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,168.7,112.19
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,229.93,163.73
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,291.41,216.91
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,358.96,274.75
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,423.67,328.94
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,488.88,381.55
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,550.7,428.81
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,613.31,474.55
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,670.41,516.23
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,723.47,553.73
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,774.32,587.21
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,823.32,617.04
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,866.28,642.76
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,906.46,666.15
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,940.97,685.82
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,972.19,703.15
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,997.22,718.24
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1018.54,731.04
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1035.09,739.42
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1047.81,745.48
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1053.76,748.89
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1055.75,750.01
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1051.38,745.83
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1043.07,739.37
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1029.9,731.0
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1012.87,720.36
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,989.76,706.47
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,963.03,690.34
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,930.61,671.01
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,894.99,649.53
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,853.23,623.06
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,808.99,594.77
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,760.35,562.17
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,709.82,526.64
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,654.69,487.06
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,600.35,447.07
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,540.05,401.9
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,480.02,355.67
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,415.5,305.15
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,353.17,254.88
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,287.66,201.61
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,227.64,152.0
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,166.21,103.07
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,112.47,63.27
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,62.06,32.87
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,31.39,20.47
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.4,4.75
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.17,6.58
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,34.01,23.75
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,63.77,38.15
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,113.55,70.7
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,163.71,109.35
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,221.35,156.85
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,278.86,205.67
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,341.23,257.97
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,400.28,307.49
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,461.51,357.43
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,519.46,402.91
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,578.4,447.7
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,632.71,488.91
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,686.35,528.62
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,735.04,563.14
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,782.15,595.11
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,823.83,621.69
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,856.17,641.54
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,889.02,661.84
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,918.82,679.93
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,942.68,695.09
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,963.2,708.09
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,977.43,717.24
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,988.07,724.16
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,993.8,727.42
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,995.99,728.5
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,988.67,722.27
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,989.83,721.83
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,975.09,712.14
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,956.92,700.37
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,929.96,682.84
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,900.31,663.57
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,765.25,567.84
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,630.1,467.69
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,500.91,374.74
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,379.56,284.82
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,436.39,330.02
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,477.36,362.38
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,412.61,314.04
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,352.29,268.84
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,328.03,251.42
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,301.83,231.84
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,282.48,216.2
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,259.97,196.87
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,212.68,159.74
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,173.94,129.73
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,139.15,101.28
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,105.32,74.14
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,66.93,46.07
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,37.45,25.62
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,20.64,8.74
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.08,9.51
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,37.87,26.28
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,67.25,45.05
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,107.02,73.38
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,132.87,97.19
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,150.06,114.23
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,183.86,141.19
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,218.84,168.99
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,188.17,145.49
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,149.39,114.53
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,204.87,157.74
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,267.49,205.73
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,197.88,151.2
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,122.79,91.86
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,129.89,97.09
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,137.1,102.32
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,228.34,172.71
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,329.95,249.29
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,582.3,441.91
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,842.49,628.84
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,791.55,587.45
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,725.55,536.75
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,636.36,470.65
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,542.59,400.48
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,375.13,279.33
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,202.58,150.25
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,449.07,336.0
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,678.44,499.51
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,676.14,497.07
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,672.49,494.75
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,701.67,516.57
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,717.64,529.11
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,614.58,456.05
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,525.19,391.5
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,512.62,383.56
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,498.48,374.15
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,526.62,396.73
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,538.61,406.94
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,456.8,346.0
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,377.38,286.54
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,379.48,288.74
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,377.57,287.16
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,307.19,233.47
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,239.53,181.05
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,196.56,148.33
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,159.34,120.54
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,130.85,97.01
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,101.18,72.54
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,64.01,44.56
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,34.86,23.41
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,18.9,7.83
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.23,11.25
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.72,27.04
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,66.52,41.47
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,113.23,71.97
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,163.11,110.78
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,222.92,160.56
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,279.72,209.02
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,341.75,261.48
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,400.49,310.96
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,461.55,360.88
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,520.18,406.84
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,580.13,452.22
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,633.54,491.65
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,686.22,529.19
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,676.09,516.78
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,643.26,487.66
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,752.87,569.13
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,859.17,642.36
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,893.97,661.44
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,926.03,678.76
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,951.09,691.95
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,972.78,702.59
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,989.17,708.67
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1002.05,712.3
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1008.4,714.52
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1011.09,714.57
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1008.27,709.91
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1001.76,703.12
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,989.65,696.06
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,973.9,686.9
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,952.27,674.94
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,927.17,660.81
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,896.61,641.82
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,863.0,620.9
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,824.62,597.45
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,783.55,572.04
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,737.01,541.97
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,691.67,510.7
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,638.7,473.53
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,584.63,434.62
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,525.58,390.99
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,466.86,346.24
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,405.97,298.5
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,344.95,249.23
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,281.93,198.01
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,222.81,149.2
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,163.72,101.88
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,111.24,62.82
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,61.82,33.37
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,32.96,22.09
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.68,9.55
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.25,11.6
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.46,25.04
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,64.73,38.64
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,112.9,70.01
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,111.16,78.08
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,80.85,62.22
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,152.66,118.71
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,234.34,183.28
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,193.35,151.96
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,135.5,105.49
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,136.19,105.53
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,136.82,105.49
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,215.3,167.46
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,302.24,234.39
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,193.36,148.78
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,80.87,59.23
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,267.36,206.29
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,458.36,350.09
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,496.68,377.62
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,545.03,412.67
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,598.25,451.71
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,652.38,490.93
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,649.06,486.6
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,644.36,481.61
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,509.02,383.03
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,383.41,289.14
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,353.17,267.03
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,334.24,252.97
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,540.19,409.41
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,730.08,547.13
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,723.59,542.67
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,715.04,537.79
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,782.07,593.01
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,824.26,629.04
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,782.36,599.43
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,736.53,566.37
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,671.37,518.05
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,606.94,469.73
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,533.37,413.98
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,461.21,358.66
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,401.1,312.66
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,345.45,269.45
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,307.62,238.84
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,267.88,205.7
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,222.25,168.6
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,180.91,135.04
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,138.69,100.83
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,100.87,71.22
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,66.54,46.35
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,41.13,29.35
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,23.73,12.28
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.02,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.3,5.13
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,19.35,10.91
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,26.41,17.12
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,34.82,24.4
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,43.24,31.6
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,51.23,38.25
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,59.23,44.81
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,64.14,48.76
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,69.05,52.7
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,84.66,65.42
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,100.27,77.98
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,63.82,47.59
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,27.44,17.25
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,53.66,38.96
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,79.98,60.54
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,83.17,63.02
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,86.36,65.52
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,115.97,89.6
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,145.84,113.69
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,155.55,121.41
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,165.31,129.19
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,167.36,130.54
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,169.38,131.88
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,373.56,293.56
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,575.58,446.39
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,394.12,308.25
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,208.62,162.81
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,431.33,339.38
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,635.46,493.59
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,421.18,330.06
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,197.33,153.63
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,200.53,156.62
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,203.68,159.28
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,221.51,173.33
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,239.12,187.14
