Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,168.25,131.07
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,98.62,75.17
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,122.5,94.84
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,146.26,114.34
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,132.4,103.61
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,118.65,92.92
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,97.3,75.66
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,76.08,58.32
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,65.45,49.75
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,54.77,40.99
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,97.53,67.17
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,110.48,68.28
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,62.65,37.62
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,35.46,25.17
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.25,11.78
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.67,12.86
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,34.41,24.79
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,65.21,37.0
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,116.18,69.15
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,169.86,111.63
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,230.01,163.01
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,289.52,215.22
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,354.66,271.44
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,415.14,323.3
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,477.19,374.82
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,535.81,422.07
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,594.45,467.78
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,647.59,507.83
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,700.94,546.77
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,749.23,580.83
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,795.5,611.02
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,837.43,638.96
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,876.71,664.84
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,910.14,685.23
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,940.33,703.28
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,965.27,719.1
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,986.67,732.6
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1002.53,741.08
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1014.69,747.21
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1020.7,750.86
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1022.91,752.2
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1019.9,748.82
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1013.09,743.13
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1000.15,735.02
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,983.49,724.59
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,960.88,708.94
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,934.78,691.08
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,903.12,670.56
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,868.37,647.92
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,828.65,622.1
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,786.35,594.3
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,739.58,564.1
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,690.95,530.15
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,637.91,491.04
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,585.08,450.97
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,526.36,405.89
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,467.81,359.48
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,406.02,308.52
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,345.97,257.61
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,281.7,203.34
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,222.78,152.86
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,163.42,103.7
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,110.85,63.73
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,61.03,33.68
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,32.72,22.62
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,21.39,11.2
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,23.03,13.15
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,36.03,25.9
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,66.48,38.62
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,116.16,70.03
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,168.68,111.04
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,227.96,160.94
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,286.35,211.44
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,348.71,264.63
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,410.73,317.04
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,472.87,368.05
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,531.39,414.09
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,590.2,458.72
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,644.89,499.5
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,698.73,538.44
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,744.13,570.54
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,790.65,601.46
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,832.12,627.79
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,871.04,652.05
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,904.59,672.41
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,935.04,690.54
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,960.88,706.6
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,983.27,720.37
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,999.81,730.66
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1012.75,738.71
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1019.6,742.9
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1022.7,744.81
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1019.71,741.44
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1012.97,735.8
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,999.67,727.48
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,982.68,716.88
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,961.12,703.36
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,936.03,687.56
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,904.96,667.49
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,870.77,645.32
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,831.6,619.91
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,789.82,592.54
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,743.06,561.79
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,694.41,527.67
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,643.15,489.92
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,588.1,448.5
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,529.13,403.33
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,470.38,356.98
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,409.13,306.77
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,349.23,256.4
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,284.58,202.58
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,225.32,152.53
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,165.56,103.56
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,111.98,63.19
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,61.53,33.48
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,33.56,23.06
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.71,12.24
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.55,12.79
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,32.51,22.58
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,64.56,34.5
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,116.25,66.32
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,170.55,108.33
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,230.81,158.62
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,292.15,211.37
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,354.32,264.12
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,414.22,313.3
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,475.46,361.6
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,533.19,405.38
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,590.5,447.01
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,642.35,484.78
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,694.21,521.36
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,740.92,552.58
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,785.35,580.02
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,825.77,605.43
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,863.54,628.88
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,895.18,646.91
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,923.47,662.68
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,947.31,676.89
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,967.68,688.95
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,983.1,697.26
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,994.94,703.44
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,999.8,706.8
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1000.97,708.05
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,997.05,705.46
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,989.46,700.67
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,976.35,693.36
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,959.64,683.86
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,937.11,670.7
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,911.18,655.37
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,814.28,591.64
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,710.0,517.4
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,620.75,455.87
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,537.71,397.05
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,603.44,449.08
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,639.76,478.38
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,542.23,406.93
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,454.73,342.36
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,429.08,324.05
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,393.36,296.9
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,323.88,243.55
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,266.2,198.93
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,222.66,164.41
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,180.78,130.68
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,139.4,97.35
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,100.41,67.11
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,64.76,42.72
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,39.54,27.8
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,25.34,14.27
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,24.24,14.37
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.0,24.88
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,66.51,37.38
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,116.75,68.77
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,169.8,109.78
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,229.19,159.27
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,287.9,209.45
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,350.09,261.71
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,411.41,312.94
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,472.53,362.61
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,530.65,407.87
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,589.18,451.9
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,643.61,492.53
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,694.41,529.5
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,742.25,562.3
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,788.3,591.52
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,829.69,618.02
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,868.47,642.46
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,902.15,661.99
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,932.76,679.28
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,957.46,693.95
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,978.63,706.34
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,996.12,715.0
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1010.04,721.41
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1016.01,724.32
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1018.18,725.01
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1015.11,721.12
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1008.22,715.02
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,995.64,707.5
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,979.29,697.75
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,956.53,684.04
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,930.28,668.15
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,899.33,649.71
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,865.24,629.1
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,824.74,604.05
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,781.83,577.1
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,735.32,548.59
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,686.91,516.2
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,633.49,478.29
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,580.41,439.29
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,522.16,395.47
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,464.04,350.24
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,402.8,300.58
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,343.44,251.11
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,279.74,198.2
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,221.35,149.02
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,162.99,101.31
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,110.54,62.02
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,60.75,32.93
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,33.41,22.88
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.58,12.43
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.28,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.42,16.24
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.84,29.09
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,69.32,42.91
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,115.39,72.78
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,165.82,111.93
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,220.62,157.44
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,275.17,203.78
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,334.52,253.77
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,391.38,301.82
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,450.25,350.41
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,505.56,394.46
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,561.07,437.38
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,612.65,476.32
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,663.39,513.58
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,708.72,546.04
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,752.13,576.4
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,792.13,604.07
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,829.92,629.29
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,861.15,648.74
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,889.44,666.03
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,913.15,681.49
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,933.74,694.86
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,946.65,701.67
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,967.72,714.05
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,866.35,641.56
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,736.99,543.19
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,453.07,340.04
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,166.41,123.12
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,401.58,301.91
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,620.97,459.92
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,601.98,445.86
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,582.36,432.35
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,725.64,543.34
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,823.31,616.53
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,788.06,592.45
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,745.29,563.15
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,699.89,530.63
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,653.03,496.46
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,601.35,458.14
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,549.17,418.6
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,493.35,376.1
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,438.21,332.87
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,381.58,287.24
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,325.95,241.08
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,267.67,192.34
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,213.29,146.63
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,158.97,102.23
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,109.6,64.91
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,63.44,37.16
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,36.14,24.98
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.26,14.5
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.46,0.52
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.18,5.79
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,20.23,11.38
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,27.3,17.4
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,34.82,23.7
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,42.35,29.9
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,24.23,14.62
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,37.53,25.44
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,69.06,51.19
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,73.1,54.16
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,77.14,57.13
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,67.83,49.45
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,58.53,41.82
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,76.38,55.94
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,94.28,69.93
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,62.21,44.28
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,30.19,18.62
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,61.85,43.88
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,93.67,69.01
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,128.79,96.66
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,164.22,124.29
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,208.08,157.85
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,252.2,191.11
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,198.84,150.14
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,145.62,109.04
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,230.82,174.77
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,316.54,239.37
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,509.59,385.32
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,688.42,514.7
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,434.29,330.11
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,181.65,137.43
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,156.64,118.53
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,131.91,99.28
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,253.98,195.07
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,370.82,284.38
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,318.76,245.74
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,263.67,204.32
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,183.26,141.77
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,104.67,79.33
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,229.09,180.31
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,336.09,264.41
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,215.51,168.77
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,110.07,85.19
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,94.96,73.14
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,79.94,60.96
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,65.45,49.05
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,51.09,37.06
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,37.94,25.97
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,24.67,15.54
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,14.51,6.14
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,31.43,20.3
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,48.33,35.9
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,78.6,52.8
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,121.07,81.91
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,147.43,106.66
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,163.16,123.39
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,178.56,137.82
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,186.41,145.14
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,256.56,199.65
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,338.89,263.76
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,434.52,338.3
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,547.29,425.53
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,598.11,464.61
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,648.98,503.11
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,698.24,539.0
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,747.72,574.31
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,788.28,601.76
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,826.94,627.25
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,858.37,646.87
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,892.46,667.66
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,916.37,682.53
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,937.18,695.26
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,959.09,707.23
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,967.29,709.9
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,973.13,712.9
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,975.55,713.72
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,973.8,710.42
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,968.54,704.94
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,955.95,696.2
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,939.91,685.33
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,919.96,670.95
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,896.57,654.58
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,866.61,635.17
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,833.75,613.8
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,795.54,588.71
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,754.86,561.79
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,713.61,533.94
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,666.39,500.91
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,614.18,462.67
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,561.16,422.92
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,505.07,380.44
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,449.28,336.9
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,388.83,288.09
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,331.29,240.34
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,271.73,191.29
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,215.77,144.77
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,159.63,99.54
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,109.44,62.52
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,62.1,35.01
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,36.62,25.21
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.16,13.72
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.59,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,32.52,21.12
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,50.38,37.38
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,77.46,51.2
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,119.97,78.39
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,165.34,112.39
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,217.19,153.81
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,269.23,196.24
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,330.4,246.03
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,385.32,290.78
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,442.48,336.04
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,497.51,378.61
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,554.28,421.24
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,605.09,458.28
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,655.39,493.9
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,701.13,525.67
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,746.59,556.52
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,785.44,582.91
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,822.06,606.88
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,854.03,626.35
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,883.28,643.91
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,906.53,658.75
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,926.61,671.58
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,940.25,680.56
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,950.45,687.43
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,955.78,690.96
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,957.72,692.42
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,953.01,689.66
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,944.95,684.86
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,932.16,676.78
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,916.11,666.67
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,893.46,652.48
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,868.0,636.44
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,837.81,616.96
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,805.07,595.7
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,765.65,569.11
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,727.29,542.34
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,682.4,510.68
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,636.39,477.66
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,583.34,438.74
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,531.37,399.86
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,477.25,359.31
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,424.27,318.55
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,364.1,271.1
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,311.08,228.47
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,256.76,184.84
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,206.75,144.58
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,156.12,105.57
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,113.14,74.61
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,72.63,48.33
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,46.75,33.59
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,30.38,18.72
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.6,18.17
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.41,31.76
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,72.7,46.46
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,117.32,75.58
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,164.12,111.08
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,217.22,154.14
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,269.67,198.45
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,325.18,245.03
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,382.4,292.05
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,439.09,337.61
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,490.95,377.7
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,542.23,416.02
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,592.48,453.16
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,642.58,489.22
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,685.06,518.56
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,725.07,545.46
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,763.73,571.9
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,800.68,596.78
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,830.26,615.05
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,857.04,631.16
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,880.73,646.33
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,901.76,659.61
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,930.05,676.97
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,953.31,689.91
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,958.98,692.71
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,961.32,693.56
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,820.35,594.23
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,644.64,465.13
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,623.3,451.05
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,601.4,435.77
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,545.51,396.49
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,482.23,351.83
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,544.24,398.55
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,592.86,434.85
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,672.17,495.03
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,722.7,533.83
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,599.94,444.86
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,489.52,363.74
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,449.89,335.94
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,410.32,307.36
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,366.71,275.79
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,327.51,246.76
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,282.03,212.03
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,238.94,178.71
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,230.2,168.18
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,206.97,144.27
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,156.51,105.2
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,113.15,73.85
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,72.38,47.81
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,46.82,33.68
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,29.56,18.17
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.09,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.9,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,21.59,12.35
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,35.15,24.61
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,50.88,36.66
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,66.91,50.02
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,85.19,64.95
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,103.68,79.71
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,60.56,44.21
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,15.86,7.41
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,114.42,87.1
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,214.1,165.08
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,159.68,121.8
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,104.67,78.05
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,152.74,115.39
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,201.57,152.34
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,408.84,309.66
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,618.2,458.26
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,590.54,434.32
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,547.36,401.09
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,486.29,356.23
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,412.46,301.91
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,557.25,406.02
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,705.59,506.71
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,660.44,474.09
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,620.86,446.38
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,788.0,566.62
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,939.2,668.97
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,868.49,617.97
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,788.31,561.32
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,809.16,576.84
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,820.99,585.73
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,840.8,603.33
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,854.34,616.53
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,823.76,597.84
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,790.88,577.67
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,677.59,497.57
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,571.67,421.18
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,544.84,403.66
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,515.94,383.8
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,458.98,342.97
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,401.15,301.07
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,396.78,298.66
