Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,382.2,287.15
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,348.39,260.12
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,309.64,227.98
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,256.07,185.06
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,206.75,145.47
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,156.91,106.59
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,113.76,75.06
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,73.49,49.24
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,48.23,35.2
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,32.27,20.68
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.59
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,34.19,23.14
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,54.24,41.46
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,83.11,59.81
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,122.32,87.77
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,164.35,119.78
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,212.0,157.51
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,259.15,195.2
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,310.47,235.9
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,360.29,275.4
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,416.27,318.72
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,465.57,356.07
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,515.98,393.28
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,563.06,426.99
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,610.57,460.12
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,655.24,490.54
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,699.97,520.28
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,738.21,545.47
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,775.69,569.63
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,807.97,589.39
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,838.66,607.77
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,820.96,592.35
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,796.45,572.81
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,862.08,618.19
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,927.13,660.7
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,932.58,662.68
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,934.89,663.41
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,786.81,562.12
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,623.51,447.25
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,560.34,404.95
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,488.81,355.32
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,590.95,429.59
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,686.14,495.86
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,663.97,480.76
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,640.43,465.64
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,607.01,443.65
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,572.67,420.8
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,591.21,436.14
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,593.36,439.1
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,549.71,408.37
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,504.1,375.73
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,430.4,321.92
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,362.73,272.0
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,317.88,237.5
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,273.34,202.27
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,240.81,175.25
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,206.24,146.02
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,158.02,108.62
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,115.53,77.52
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,75.88,51.66
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,50.28,36.79
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,32.68,21.0
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,13.03,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.98,2.15
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,32.89,21.82
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,48.88,36.4
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,72.35,52.29
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,101.57,74.14
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,132.18,97.71
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,165.8,124.09
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,186.9,142.01
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,202.25,154.48
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,239.35,183.0
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,281.3,214.82
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,258.0,196.47
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,229.18,173.64
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,235.98,178.41
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,242.45,182.77
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,241.34,181.51
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,239.96,180.11
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,302.66,226.38
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,361.89,268.77
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,338.44,250.91
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,307.13,227.77
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,281.04,208.89
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,254.72,189.68
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,287.53,213.61
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,320.43,236.93
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,350.62,258.2
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,390.61,286.11
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,316.55,233.16
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,252.63,187.17
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,228.19,170.01
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,203.81,152.4
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,132.7,98.55
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,62.34,43.88
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,50.26,34.55
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,38.2,25.07
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,31.06,19.39
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.7
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,47.01,32.39
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,70.1,51.12
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,96.74,72.58
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,123.24,93.89
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,121.75,93.13
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,120.21,92.4
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,83.2,62.79
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,45.93,32.48
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,39.71,27.54
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,33.5,22.52
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,27.74,17.74
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,22.0,12.9
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,16.26,8.02
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,10.53,3.49
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.14,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.45
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.68,20.69
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,48.27,36.98
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,66.78,50.63
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,89.64,68.89
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,107.72,84.43
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,124.92,99.14
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,157.85,125.47
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,193.64,153.98
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,235.02,186.65
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,282.27,223.62
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,305.69,241.41
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,331.18,260.46
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,403.83,316.07
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,478.59,372.05
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,479.87,370.7
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,476.63,366.06
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,475.94,364.42
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,465.98,355.92
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,458.82,349.22
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,450.38,341.6
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,378.67,287.93
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,298.39,227.26
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,294.74,224.18
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,290.97,220.79
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,307.7,233.26
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,324.31,245.55
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,373.12,281.22
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,413.14,309.81
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,333.4,251.19
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,248.21,187.72
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,281.3,213.11
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,314.14,237.8
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,342.53,259.75
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,363.04,275.88
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,411.71,313.39
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,462.45,351.68
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,421.42,321.48
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,376.54,288.57
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,331.54,255.13
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,288.36,222.67
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,231.19,179.3
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,175.44,136.31
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,124.02,95.73
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,73.47,55.09
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,63.67,47.38
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,53.89,39.52
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,44.56,31.83
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,35.26,24.04
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,26.41,16.55
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,17.59,9.64
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.98,3.57
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.37
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,32.26,21.7
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,48.19,36.32
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,68.39,50.86
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,92.17,69.49
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,106.39,82.05
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,118.24,92.54
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,98.11,75.82
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,76.11,57.52
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,65.93,48.95
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,55.74,40.4
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,91.74,69.49
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,127.67,97.98
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,130.35,99.6
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,133.07,101.31
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,138.4,105.1
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,143.82,108.95
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,144.9,109.6
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,145.99,110.29
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,268.56,204.55
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,390.12,294.38
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,346.77,260.85
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,295.54,221.99
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,328.5,245.97
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,370.61,276.01
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,393.17,292.32
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,415.49,308.5
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,488.54,361.92
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,560.8,413.68
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,384.34,287.0
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,205.53,153.68
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,345.54,259.49
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,479.16,356.33
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,440.93,329.13
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,403.31,302.7
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,413.75,311.56
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,422.36,318.85
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,475.37,360.55
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,517.35,393.05
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,475.68,362.42
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,434.07,331.6
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,444.2,340.13
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,431.84,329.05
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,376.13,283.75
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,321.45,238.14
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,264.81,190.53
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,211.85,145.83
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,158.86,102.16
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,110.14,65.36
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,65.01,39.07
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.76,28.54
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.31,17.99
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.49,2.57
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,21.14,12.35
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,33.52,23.61
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,48.19,34.93
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,62.89,47.31
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,45.45,32.69
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,27.31,17.38
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,48.57,35.03
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,69.91,52.44
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,111.57,86.1
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,153.53,119.31
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,143.89,110.95
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,133.85,102.4
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,142.93,109.12
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,152.16,115.91
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,161.1,122.42
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,170.16,129.0
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,194.48,147.6
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,219.05,166.23
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,248.35,188.31
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,277.88,210.36
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,364.44,274.98
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,445.83,334.2
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,460.3,343.44
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,474.53,352.76
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,518.36,384.42
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,561.86,415.35
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,551.6,407.8
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,540.73,400.14
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,580.77,429.51
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,610.53,451.26
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,596.78,440.99
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,582.2,430.43
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,703.4,524.46
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,790.37,591.57
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,754.79,567.04
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,716.81,541.04
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,673.64,510.46
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,629.68,478.69
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,533.5,406.57
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,449.75,343.02
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,445.47,340.6
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,423.15,322.18
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,352.9,266.52
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,294.71,220.22
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,244.88,179.45
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,198.13,140.99
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,151.48,103.56
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,109.5,72.03
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,71.63,47.97
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,47.73,35.23
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,32.66,21.52
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,17.81,3.97
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.02,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,16.27,8.35
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,25.54,16.9
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,37.04,25.93
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,48.57,35.78
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,60.91,46.22
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,73.16,56.43
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,111.75,88.1
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,151.35,120.05
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,204.47,162.06
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,261.48,206.69
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,291.82,229.81
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,322.59,252.92
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,242.6,189.93
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,154.57,119.51
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,234.34,182.22
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,321.2,248.46
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,257.48,198.42
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,188.58,144.38
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,293.81,225.2
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,396.83,301.45
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,407.81,308.82
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,418.61,316.41
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,467.27,351.48
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,516.18,385.98
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,518.75,387.65
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,520.77,389.21
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,371.46,279.82
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,217.79,163.99
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,420.81,317.93
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,607.16,451.53
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,584.69,434.89
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,561.83,419.16
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,586.23,438.79
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,612.93,459.51
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,491.8,371.36
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,377.78,286.55
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,312.73,238.94
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,246.15,188.89
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,244.18,188.06
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,244.27,188.64
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,224.25,173.84
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,204.36,158.98
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,206.66,160.88
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,205.12,159.14
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,175.79,135.94
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,147.54,113.43
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,119.46,90.99
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,92.9,69.84
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,68.92,51.15
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,48.84,36.68
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,32.23,21.57
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.98,3.16
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.53
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,6.0
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,14.74
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,23.77,14.75
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,23.78,14.71
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,13.87
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,22.04,13.03
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.33
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,30.03,19.61
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,38.47,26.51
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,46.92,33.35
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.5,42.78
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,70.11,52.16
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,92.87,70.55
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,115.68,88.8
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,118.45,90.81
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,121.24,92.85
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,164.5,126.95
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,208.25,160.53
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,362.08,277.78
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,514.02,387.31
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,732.43,547.78
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,927.4,679.03
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,788.39,578.54
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,623.19,457.66
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,710.44,521.31
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,787.7,574.22
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,559.55,414.76
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,312.48,233.93
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,302.74,227.76
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,292.95,220.33
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,344.48,258.91
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,388.45,291.18
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,335.85,252.22
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,279.59,210.63
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,275.84,209.11
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,275.55,209.92
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,244.08,186.57
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,216.94,166.34
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,257.54,198.88
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,291.09,225.0
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,298.59,229.13
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,289.98,218.42
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,242.02,178.92
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,196.1,140.9
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,156.0,104.39
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,109.94,65.48
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,65.19,39.42
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.45,29.34
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.42,19.18
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,18.03,5.53
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.57,8.07
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.91,20.99
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.89,31.24
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,41.59,25.3
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,29.95,19.89
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,34.46
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,64.56,48.78
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,100.21,77.86
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,136.23,106.54
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,134.98,104.89
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,133.29,102.99
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,159.58,123.07
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,186.47,143.19
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,201.49,154.39
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,216.66,165.71
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,241.95,184.39
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,267.55,203.07
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,330.11,249.12
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,389.35,291.58
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,636.31,476.18
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,871.51,636.55
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,894.44,648.36
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,914.17,660.36
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,930.28,669.39
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,943.15,676.43
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,948.45,679.51
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,950.42,680.64
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,946.72,678.33
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,939.71,674.08
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,927.56,666.67
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,912.05,657.24
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,890.61,642.8
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,866.09,626.48
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,836.85,608.33
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,804.85,588.32
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,768.45,565.66
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,733.63,543.39
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,689.22,514.17
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,643.22,482.98
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,592.75,446.67
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,541.76,408.92
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,487.89,367.76
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,432.77,324.49
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,375.74,278.72
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,320.61,233.23
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,264.09,186.38
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,211.04,142.2
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,157.48,99.39
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,109.57,64.42
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,65.01,38.81
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.42,28.94
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.39,18.93
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,18.01,5.9
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,19.52,8.03
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,37.78,26.28
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,56.08,42.71
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,73.35,53.14
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,87.07,65.93
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,93.14,71.2
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,97.73,75.13
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,133.67,103.37
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,172.15,133.28
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,211.76,163.63
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,254.05,195.73
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,285.4,219.07
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,317.47,242.63
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,407.58,310.78
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,508.1,385.11
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,516.66,388.89
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,515.03,385.56
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,556.94,415.33
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,605.92,449.36
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,466.73,348.29
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,311.79,232.83
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,256.86,192.31
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,201.73,150.81
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,376.61,281.38
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,549.18,403.16
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,671.4,489.97
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,777.96,563.93
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,670.82,487.73
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,548.14,400.39
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,536.21,392.9
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,523.83,384.46
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,407.14,300.89
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,286.48,212.49
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,489.97,365.34
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,662.39,488.09
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,633.09,467.29
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,602.65,446.77
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,608.54,453.41
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,599.54,448.79
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,484.58,364.34
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,386.83,291.52
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,407.17,307.82
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,411.58,309.95
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,359.44,268.87
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,309.46,228.9
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,258.25,188.14
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,210.34,149.96
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,162.71,113.3
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,121.16,83.13
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,81.75,57.05
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,56.0,42.01
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,38.03,26.03
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,17.93,6.23
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.64,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,16.74,6.2
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,34.76,23.61
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,52.3,39.31
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,70.62,52.1
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,93.5,69.74
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,132.78,96.54
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,187.12,136.48
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,225.98,168.99
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,263.67,199.97
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,314.09,239.63
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,369.42,282.74
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,356.5,273.2
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,329.02,251.28
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,394.24,300.35
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,460.72,349.31
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,389.14,294.36
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,303.17,228.15
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,258.02,194.23
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,216.98,162.99
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,199.15,149.08
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,181.18,135.06
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,180.18,134.22
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,179.14,133.33
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,174.88,130.03
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,170.55,126.7
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,223.23,166.55
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,276.06,205.91
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,437.11,324.67
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,598.9,438.56
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,753.69,553.48
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,885.5,648.28
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,865.38,634.64
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,842.37,620.21
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,639.92,475.18
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,435.05,322.57
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,484.55,361.19
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,522.06,389.73
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,511.76,383.09
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,493.17,370.48
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,482.01,363.51
