Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,467.8,353.45
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,417.26,315.96
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,371.12,280.94
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,347.06,260.28
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,310.88,228.48
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,257.81,185.22
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,208.59,145.12
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,159.46,106.73
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,117.05,76.2
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,77.63,51.91
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,53.46,39.72
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,37.13,25.15
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,20.29,8.1
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.07,9.49
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.86,22.88
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.22,34.12
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,71.76,45.18
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,115.09,71.62
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,103.12,70.17
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,62.78,46.26
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,72.96,54.33
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,83.09,62.21
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,93.28,70.02
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,103.5,77.76
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,113.32,85.1
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,123.18,92.4
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,106.04,78.69
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,88.81,64.96
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,93.76,68.57
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,98.72,72.15
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,103.25,75.54
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,107.8,78.94
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,111.01,81.16
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,114.24,83.38
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,113.43,82.68
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,112.62,81.99
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,222.76,166.06
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,334.07,248.7
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,280.03,208.48
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,225.98,168.2
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,190.54,141.23
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,155.15,114.17
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,173.93,128.56
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,192.61,142.78
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,337.08,251.42
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,475.7,352.24
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,651.02,485.62
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,783.9,584.44
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,677.18,504.56
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,575.07,428.08
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,520.32,389.7
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,463.72,349.2
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,393.81,297.53
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,325.76,246.71
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,388.56,295.63
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,422.11,318.7
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,345.9,259.09
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,283.04,210.41
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,237.43,173.73
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,194.6,139.15
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,151.37,105.03
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,112.36,75.95
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,76.19,52.27
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,52.61,39.03
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,38.17,26.06
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,21.76,9.48
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,23.3,11.3
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,38.93,27.15
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,54.81,41.48
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,74.55,49.98
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,109.31,70.43
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,148.73,104.47
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,179.5,132.86
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,179.83,136.93
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,167.31,129.17
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,218.3,168.42
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,273.7,210.71
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,324.82,249.38
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,377.23,288.61
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,408.3,311.73
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,439.32,334.6
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,460.31,348.71
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,479.52,361.28
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,502.81,377.88
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,526.09,394.35
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,619.16,461.9
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,710.6,526.51
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,734.79,543.71
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,753.33,557.43
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,550.78,410.3
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,326.66,241.84
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,335.93,249.2
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,337.43,250.36
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,358.31,265.62
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,378.89,280.58
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,386.94,286.5
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,394.65,292.24
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,426.71,316.05
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,457.68,338.84
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,551.28,409.14
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,636.18,471.45
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,625.71,465.13
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,615.82,459.36
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,556.11,416.81
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,504.18,379.43
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,454.95,343.35
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,404.35,305.85
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,392.46,297.56
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,369.96,280.06
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,316.82,238.58
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,267.84,200.12
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,225.76,167.36
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,187.87,138.13
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,148.66,107.91
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,113.87,82.0
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,81.42,58.84
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,58.72,44.21
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,38.66,26.51
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.88
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.09,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.9,0.13
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,18.03,9.52
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,28.19,18.58
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,39.7,27.23
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,51.23,36.76
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,99.16,74.14
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,152.63,115.74
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,117.14,88.55
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,73.47,54.17
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,61.93,44.67
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,50.42,35.23
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,105.06,78.66
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,159.73,121.14
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,149.44,112.73
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,138.93,104.27
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,178.3,134.41
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,218.21,164.47
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,187.89,140.96
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,157.27,117.28
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,166.03,123.67
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,174.85,130.02
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,206.18,153.69
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,237.68,177.29
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,381.01,284.08
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,520.7,384.46
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,469.95,347.05
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,418.55,309.56
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,401.08,296.42
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,383.33,283.02
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,425.95,314.36
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,467.79,344.7
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,458.79,338.4
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,449.44,332.06
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,452.0,334.54
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,453.54,336.25
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,391.62,291.33
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,331.56,247.38
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,290.68,217.57
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,247.43,185.57
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,224.78,168.92
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,202.45,152.35
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,222.49,168.19
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,237.64,179.99
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,225.87,170.96
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,211.67,159.64
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,181.89,136.75
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,153.39,114.72
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,124.95,92.73
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,98.19,72.13
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,73.82,53.71
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,53.43,39.59
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,36.73,24.83
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.71
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.28,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.08,4.72
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,34.12,22.93
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,53.15,39.74
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,71.08,52.2
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,93.81,69.55
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,53.72,37.64
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.28,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.72,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.16,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,69.05,50.24
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,131.45,99.66
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,118.13,88.76
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,104.61,77.84
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,146.92,111.1
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,189.79,144.46
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,200.01,152.05
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,210.3,159.73
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,411.27,314.7
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,618.11,466.48
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,641.66,481.95
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,664.38,497.56
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,624.71,466.83
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,587.47,437.88
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,742.58,553.96
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,889.03,658.94
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,894.7,661.81
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,897.49,664.24
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,828.27,612.68
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,750.8,554.63
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,692.08,512.54
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,627.26,465.54
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,613.7,455.97
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,599.19,445.53
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,569.12,423.88
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,539.0,402.18
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,625.47,469.91
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,686.72,517.59
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,574.95,433.35
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,469.67,353.64
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,411.92,310.87
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,357.85,270.39
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,279.81,212.13
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,210.93,160.2
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,228.61,173.52
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,239.13,179.96
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,203.99,152.78
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,171.58,127.89
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,138.27,102.05
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,108.16,79.07
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,79.98,58.35
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,57.55,43.27
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,38.09,26.11
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,7.32
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.19
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,42.09,29.73
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,60.94,46.56
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,61.52,43.58
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,57.18,41.65
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,86.63,65.59
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,116.82,89.82
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,67.89,49.85
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.33
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,68.16,49.73
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,120.09,91.11
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,222.3,171.13
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,329.29,253.06
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,356.51,273.21
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,383.72,293.27
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,293.55,223.63
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,195.07,146.89
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,203.66,153.33
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,212.25,159.66
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,219.88,164.96
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,227.54,170.28
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,284.4,212.77
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,341.67,254.85
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,308.66,229.6
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,275.44,204.42
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,285.21,211.53
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,294.86,218.45
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,264.3,195.74
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,233.71,173.01
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,266.47,197.26
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,299.08,220.94
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,348.03,256.41
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,389.89,286.08
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,428.8,313.89
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,465.6,339.58
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,492.0,358.29
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,508.51,369.74
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,584.52,426.14
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,628.74,457.98
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,583.1,424.79
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,535.35,390.24
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,453.5,332.32
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,382.26,281.43
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,358.45,261.67
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,321.26,228.92
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,265.6,184.13
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,213.18,141.59
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,160.44,99.76
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,112.16,64.65
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,67.45,39.67
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.57,30.62
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.38,21.49
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.88,10.77
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.3,14.15
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,41.22,29.09
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,56.45,42.74
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,70.44,49.85
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,77.47,58.28
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,93.81,71.54
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,110.33,84.73
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,106.94,81.55
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,103.0,77.95
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,136.65,104.23
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,171.0,130.63
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,179.9,136.88
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,188.74,143.08
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,200.34,151.64
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,212.01,160.23
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,339.96,257.34
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,476.29,357.11
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,514.26,383.03
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,552.92,409.41
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,634.25,467.63
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,714.07,523.48
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,713.3,520.72
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,709.24,516.11
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,666.95,485.23
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,628.35,456.75
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,790.5,577.27
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,932.21,675.43
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,928.78,672.2
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,922.08,667.98
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,909.8,660.21
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,894.26,650.4
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,873.75,637.35
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,850.19,622.32
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,820.79,603.36
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,788.77,582.58
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,750.16,556.67
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,710.19,528.7
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,667.81,499.66
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,624.48,469.24
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,576.11,433.6
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,527.27,396.82
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,475.27,357.46
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,423.86,317.45
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,369.63,273.75
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,317.24,230.64
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,263.32,186.52
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,210.91,143.62
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,160.47,103.43
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,114.88,70.09
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,72.57,45.38
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,49.11,36.01
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.85,25.1
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,24.96,13.2
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.82,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,22.59,11.47
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,39.95,28.11
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,55.55,42.17
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,75.93,55.01
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,104.48,75.02
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,143.01,99.1
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,200.73,140.61
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,253.39,183.0
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,315.14,232.91
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,327.48,248.43
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,315.6,242.13
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,301.33,231.21
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,276.01,210.95
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,264.02,201.38
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,247.17,187.99
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,361.47,274.42
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,483.74,363.49
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,379.24,284.92
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,269.07,201.28
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,339.18,253.07
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,405.59,300.58
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,348.47,258.44
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,284.47,211.18
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,537.62,399.5
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,774.85,564.5
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,854.82,622.29
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,912.0,661.44
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,919.34,664.48
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,912.76,658.97
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,901.96,651.88
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,887.89,642.78
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,866.75,629.14
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,842.69,613.65
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,623.73,460.83
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,400.92,296.03
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,579.83,433.27
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,713.91,530.89
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,597.55,444.84
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,493.25,367.66
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,477.66,357.69
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,456.65,342.62
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,450.13,337.64
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,424.71,316.56
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,369.86,272.8
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,317.14,229.8
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,262.68,185.22
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,211.65,143.29
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,160.88,103.49
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,114.46,70.05
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,72.05,45.18
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,48.33,35.68
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.43,24.97
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,24.97,13.49
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,13.62,5.96
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,21.11,12.7
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,29.95,19.42
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,38.8,26.8
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,29.51,19.04
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,20.25,11.28
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.97,6.83
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.69,2.41
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,105.31,80.1
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,200.82,153.9
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,306.51,232.33
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,425.66,317.67
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,513.19,382.32
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,614.99,456.88
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,657.68,487.4
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,698.52,516.59
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,735.85,543.74
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,771.36,569.38
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,800.62,590.33
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,827.06,609.26
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,850.12,624.7
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,870.48,637.93
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,887.81,649.6
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,908.72,663.73
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,915.46,666.66
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,918.98,667.62
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,916.97,664.59
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,911.68,659.58
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,900.9,652.01
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,886.86,642.45
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,860.23,624.76
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,839.43,611.04
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,818.78,597.39
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,788.22,577.21
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,753.42,554.65
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,716.14,529.36
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,674.01,500.03
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,630.31,469.03
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,583.18,435.27
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,534.78,399.65
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,482.23,360.11
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,429.91,319.46
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,373.27,274.44
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,319.93,230.72
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,264.31,184.93
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,211.85,141.53
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,159.92,100.63
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,114.91,68.59
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,69.79,42.21
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.39,33.06
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.95,23.71
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.16,13.04
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,12.73,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,23.99,12.7
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,40.43,28.55
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,57.03,43.45
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,76.97,55.17
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,105.5,74.07
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,119.74,88.59
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,123.11,94.75
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,199.64,147.56
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,312.04,231.42
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,298.65,227.58
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,258.43,199.32
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,303.05,233.2
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,353.41,270.74
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,258.7,197.97
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,156.96,118.38
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,151.99,114.24
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,146.97,109.93
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,153.3,114.68
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,159.72,119.49
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,309.94,233.15
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,460.11,341.66
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,277.71,207.67
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,91.97,66.16
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,79.04,56.15
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,66.1,46.0
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,78.23,55.39
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,90.35,64.75
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,93.93,67.51
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,97.47,70.27
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,83.08,59.3
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,68.71,48.28
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,60.62,42.02
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,51.17,34.78
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,49.8,33.83
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,47.09,31.75
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,44.39,29.67
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,35.44,22.81
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,62.96,44.88
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,90.47,66.91
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,132.44,100.55
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,173.15,133.11
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,225.41,173.15
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,261.73,198.5
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,222.01,166.77
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,184.49,136.85
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,146.4,107.46
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,113.33,82.91
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,82.92,60.72
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,61.28,46.91
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,41.91,29.74
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,21.94,11.5
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,25.66,14.13
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,40.91,29.11
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.77,42.57
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,77.28,54.02
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,107.29,74.54
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,106.28,77.45
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,90.1,68.69
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,165.5,125.11
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,256.26,192.89
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,327.26,244.85
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,418.3,312.55
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,468.69,350.1
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,519.66,387.14
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,512.86,381.67
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,484.42,359.72
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,470.25,349.43
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,453.99,336.93
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,323.76,242.58
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,189.89,142.19
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,231.34,173.53
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,273.12,203.91
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,493.09,365.2
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,712.36,513.87
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,766.94,547.46
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,825.55,584.6
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,812.08,574.95
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,792.09,562.07
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,770.99,547.86
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,748.29,532.57
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,753.37,537.85
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,755.99,541.23
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,762.56,546.82
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,761.52,547.49
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,727.06,526.2
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,691.27,503.89
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,613.13,449.83
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,544.96,401.63
