Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,541.51,401.4
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,532.38,396.28
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,298.16,225.81
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,75.38,54.17
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,156.89,118.76
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,232.66,177.42
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,120.03,90.18
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.93,0.81
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.04,0.13
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.83,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.51,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.63,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.63,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.58,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.78,1.73
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.07,6.17
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,19.37,10.57
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,56.12,40.94
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,92.61,70.45
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,211.54,163.43
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,347.1,267.88
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,301.6,233.57
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,238.79,184.44
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,284.91,219.89
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,330.77,254.43
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,300.74,230.44
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,264.73,202.03
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,327.13,249.24
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,386.99,293.5
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,512.26,386.43
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,642.37,479.33
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,770.09,575.24
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,888.56,657.15
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,854.57,628.74
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,798.68,582.33
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,867.86,634.03
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,919.73,667.51
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,834.97,606.43
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,730.85,528.35
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,718.47,520.35
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,704.74,510.64
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,704.23,511.29
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,701.04,509.99
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,763.49,558.95
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,795.54,584.3
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,624.1,463.31
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,456.23,339.17
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,566.77,425.85
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,635.99,478.12
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,589.25,443.27
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,539.79,406.49
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,487.15,366.07
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,434.54,324.5
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,379.21,279.89
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,324.83,234.78
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,266.1,185.99
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,212.4,140.94
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,159.24,97.66
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,110.3,61.44
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,64.0,35.28
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,38.46,27.47
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,30.24,20.04
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.64,11.6
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,12.73,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,23.48,12.69
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,38.78,27.57
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,53.74,41.18
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,75.05,54.92
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,103.63,75.57
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,138.72,100.78
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,183.23,134.72
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,229.08,170.82
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,280.78,211.77
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,345.75,261.48
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,429.42,327.2
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,482.19,369.85
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,534.69,411.14
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,536.98,411.19
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,503.93,383.44
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,545.44,413.66
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,587.45,443.41
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,554.91,417.67
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,509.23,382.33
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,625.48,468.14
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,748.45,555.15
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,498.93,375.89
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,227.35,170.51
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,584.54,446.14
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,913.34,671.35
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,800.9,589.0
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,655.86,480.12
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,671.14,492.02
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,685.01,501.96
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,707.4,518.12
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,721.62,528.68
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,688.24,505.24
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,654.52,481.77
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,439.72,329.55
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,227.19,170.81
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,407.15,309.31
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,570.46,428.19
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,480.75,361.74
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,402.1,303.69
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,443.66,336.63
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,470.92,357.03
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,414.69,314.87
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,364.66,277.05
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,322.01,243.52
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,279.34,209.2
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,236.31,174.18
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,194.34,139.78
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,153.29,107.0
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,114.89,77.84
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,79.16,54.22
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,54.28,40.99
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,40.23,28.49
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,25.76,14.97
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.84,11.49
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.0,20.11
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,37.83,27.37
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,57.04,32.91
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,102.15,57.01
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,137.59,94.81
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,143.69,110.64
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,181.36,139.48
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,224.08,172.23
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,211.55,163.19
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,192.29,148.1
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,207.06,159.03
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,221.8,169.75
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,314.34,240.85
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,414.92,316.5
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,503.32,382.34
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,596.02,450.17
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,616.08,463.37
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,633.29,474.65
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,521.59,391.77
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,399.9,299.69
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,554.85,416.16
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,713.83,530.69
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,570.56,425.91
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,421.16,314.5
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,605.92,453.58
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,777.45,577.21
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,787.04,583.51
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,798.79,592.11
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,852.39,636.24
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,884.49,660.35
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,730.96,549.44
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,563.15,420.92
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,621.1,466.62
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,665.88,501.37
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,601.89,453.91
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,541.61,409.15
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,383.53,291.74
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,232.09,176.03
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,235.16,179.07
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,237.58,181.33
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,296.06,227.3
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,339.5,260.05
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,334.73,253.54
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,312.03,230.53
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,260.87,187.77
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,210.05,145.35
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,163.88,105.81
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,114.03,66.31
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,69.49,40.6
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,44.24,32.43
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,34.21,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.95,14.41
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,24.2,13.22
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,40.16,28.53
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,55.76,42.55
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,75.79,54.99
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,105.31,75.27
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,138.87,90.71
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,204.24,134.88
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,262.22,184.61
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,321.84,235.62
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,379.18,283.86
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,435.5,330.2
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,489.87,373.85
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,544.68,416.56
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,595.22,455.68
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,643.28,492.08
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,688.55,524.78
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,732.15,555.51
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,754.93,568.55
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,759.17,568.29
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,778.9,579.77
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,794.22,587.91
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,529.54,397.86
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,241.7,179.97
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,479.77,359.83
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,714.43,527.37
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,772.57,568.29
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,833.31,611.14
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,898.08,662.12
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,943.43,693.91
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,932.93,686.49
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,918.89,677.14
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,898.8,664.14
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,875.43,648.99
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,847.52,630.13
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,816.57,609.23
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,780.36,585.21
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,741.8,559.31
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,699.3,529.45
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,654.92,497.69
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,606.76,461.48
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,557.51,423.58
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,498.85,378.26
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,441.64,332.92
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,368.69,275.1
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,306.67,226.08
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,257.74,185.87
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,211.37,147.65
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,163.43,108.83
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,117.92,74.29
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,75.63,48.02
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,48.14,35.93
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.73,25.7
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.87,14.51
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.8,12.29
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,30.53,20.57
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,37.99,27.51
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,57.78,33.19
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,106.1,58.55
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,157.2,95.6
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,215.93,143.54
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,271.82,191.16
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,330.45,240.88
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,386.96,288.81
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,444.51,336.27
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,499.64,379.82
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,554.74,421.78
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,561.63,426.54
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,543.07,411.07
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,640.35,484.32
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,744.77,560.79
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,783.66,585.9
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,819.92,609.35
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,851.76,628.64
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,880.51,645.72
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,904.27,660.4
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,924.61,672.82
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,939.62,681.79
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,951.07,688.52
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,957.6,692.14
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,960.61,693.61
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,957.92,690.5
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,951.75,685.31
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,940.67,678.07
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,926.0,668.64
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,906.05,656.21
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,882.7,641.6
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,853.94,623.11
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,822.12,602.58
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,785.28,578.61
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,746.17,552.97
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,702.74,523.67
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,657.38,492.15
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,608.86,456.56
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,559.13,419.18
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,505.31,378.29
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,451.2,335.93
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,394.51,289.9
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,338.72,243.44
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,281.14,195.42
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,223.31,147.06
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,167.52,101.83
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,116.25,64.02
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,67.99,36.83
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,40.07,28.75
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,32.73,22.17
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,25.12,14.71
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.42,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,13.64,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.46,12.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,33.18,22.66
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,43.86,32.36
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,62.71,38.59
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,107.87,62.61
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,155.76,96.66
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,208.8,138.78
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,262.08,182.83
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,318.28,228.92
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,372.89,273.73
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,430.84,319.82
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,484.07,361.4
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,537.46,401.88
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,587.15,438.75
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,635.97,473.99
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,633.45,468.76
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,608.71,447.47
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,701.74,515.75
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,795.52,580.92
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,826.48,598.46
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,854.57,614.54
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,759.5,547.41
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,626.55,450.52
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,787.15,568.32
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,925.89,660.98
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,834.91,597.68
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,722.23,515.88
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,835.56,599.24
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,927.6,659.87
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,917.07,652.53
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,903.12,644.08
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,884.48,633.17
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,862.54,620.15
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,834.53,602.74
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,803.63,583.41
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,768.48,561.5
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,730.93,537.41
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,689.01,509.27
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,647.07,480.37
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,598.35,445.27
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,548.72,408.59
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,496.03,368.36
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,443.3,327.02
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,388.19,282.84
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,333.84,238.17
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,274.93,189.98
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,221.09,145.47
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,167.37,102.51
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,118.33,66.73
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,71.22,39.96
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,43.31,31.24
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,35.26,24.09
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.76,15.14
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.98,13.81
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.78,24.68
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,46.24,34.12
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,65.09,41.08
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,108.29,63.56
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,154.51,95.99
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,205.98,136.51
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,258.12,179.66
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,313.77,225.84
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,363.41,268.15
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,409.56,306.38
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,465.96,350.24
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,528.1,397.4
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,562.27,422.4
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,583.03,436.64
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,618.84,460.96
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,651.3,482.18
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,614.48,453.49
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,566.23,416.42
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,665.9,487.31
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,771.22,559.03
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,711.93,515.32
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,645.22,467.0
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,732.37,528.75
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,818.82,587.67
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,628.27,455.69
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,425.15,310.06
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,681.11,499.5
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,906.11,651.76
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,895.16,642.96
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,881.05,634.24
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,861.71,622.53
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,839.44,608.94
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,812.22,592.89
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,782.41,574.88
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,746.72,550.71
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,709.27,524.99
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,668.84,497.8
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,625.55,467.95
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,577.77,433.22
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,529.63,397.42
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,478.58,359.08
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,428.05,320.07
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,352.73,262.15
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,292.04,215.73
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,259.38,186.73
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,218.27,149.62
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,168.46,109.91
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,123.35,76.7
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,80.32,50.72
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.31,39.87
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,41.23,29.18
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,29.64,18.33
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,14.1,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.16,13.12
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,36.11,24.92
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.66,35.31
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,64.67,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,107.84,64.77
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,153.03,96.42
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,203.59,135.96
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,254.09,177.45
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,308.22,222.08
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,360.94,265.75
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,415.27,309.76
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,467.12,350.44
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,520.58,391.14
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,569.02,426.98
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,616.81,461.4
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,660.75,492.29
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,703.27,521.49
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,741.04,547.94
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,776.66,571.91
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,749.86,549.42
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,700.39,510.73
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,792.96,579.68
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,872.16,634.63
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,887.12,642.84
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,898.9,649.51
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,904.8,653.42
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,907.63,655.47
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,905.68,654.51
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,900.72,651.71
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,890.42,645.22
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,876.89,636.72
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,858.43,625.02
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,836.86,611.32
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,810.26,594.01
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,786.4,578.58
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,748.2,553.17
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,708.9,525.66
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,598.59,445.45
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,499.19,371.92
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,525.45,393.86
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,528.85,396.97
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,431.44,323.4
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,351.7,263.53
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,346.5,257.11
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,322.88,233.74
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,269.53,190.25
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,219.44,149.36
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,167.45,108.41
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,122.36,75.51
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,79.98,50.06
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.29,39.7
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,41.22,29.05
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.69,17.53
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.67,11.95
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.39,21.77
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,42.94,31.28
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,58.82,35.97
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,102.3,58.06
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,149.16,91.14
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,201.04,132.57
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,253.29,176.36
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,308.62,222.8
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,364.06,268.8
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,418.3,312.75
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,433.68,326.73
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,424.99,320.13
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,516.37,389.54
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,619.75,466.68
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,662.17,495.95
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,704.35,524.61
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,742.34,550.26
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,778.02,573.3
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,808.71,591.66
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,836.62,608.05
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,859.47,622.25
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,879.15,634.43
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,895.12,643.37
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,907.85,650.28
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,914.13,654.03
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,917.14,655.84
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,915.18,653.69
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,910.01,649.61
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,900.17,643.56
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,886.94,635.44
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,868.2,623.84
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,846.27,610.21
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,732.86,531.85
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,614.71,445.51
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,681.7,499.02
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,717.84,529.18
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,676.93,501.05
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,634.22,471.5
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,587.7,437.67
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,538.94,401.42
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,487.22,362.57
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,435.5,322.5
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,378.82,277.22
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,325.79,233.71
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,270.84,188.51
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,218.66,145.36
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,166.87,104.28
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,120.97,71.11
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,76.12,44.82
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.75,34.02
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.5,25.84
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.96,16.92
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.2
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.95,26.31
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.54,37.58
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,67.15,44.52
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,107.36,66.33
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,150.73,96.84
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,199.54,135.2
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,202.41,148.13
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,176.02,134.43
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,276.03,207.79
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,407.87,307.25
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,377.35,286.62
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,310.48,235.43
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,448.21,341.28
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,605.38,458.79
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,647.92,488.24
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,688.51,516.19
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,724.64,541.56
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,760.31,566.2
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,789.22,584.68
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,815.2,600.82
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,837.95,615.43
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,857.91,628.2
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,871.46,636.74
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,888.56,647.74
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,888.0,646.8
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,891.24,648.6
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,849.78,616.22
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,802.74,579.03
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,789.25,570.35
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,773.79,560.14
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,747.43,542.63
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,719.68,524.13
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,710.26,518.67
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,697.75,510.9
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,699.35,514.75
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,692.7,512.41
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,601.74,445.96
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,518.99,384.98
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,526.81,392.44
