Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,519.23,387.2
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,469.79,350.32
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,418.66,311.5
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,367.17,270.95
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,317.56,231.12
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,211.86,154.11
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,135.15,101.64
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,141.64,100.38
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,128.8,84.09
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,89.94,59.92
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,62.81,47.54
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,47.5,34.18
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,31.75,20.01
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.9,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.71,14.09
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.54,27.58
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.25,38.18
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,67.87,45.55
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,107.74,67.4
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,148.98,97.13
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,193.21,132.51
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,239.62,172.0
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,284.22,209.58
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,311.92,234.78
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,330.58,251.19
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,392.81,298.23
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,468.15,354.63
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,496.7,375.48
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,515.51,388.59
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,580.26,435.41
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,646.46,482.26
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,676.34,502.06
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,703.32,519.69
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,716.01,526.31
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,725.37,530.6
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,765.79,557.89
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,805.15,584.0
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,798.59,577.69
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,789.33,569.92
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,777.51,561.43
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,767.65,554.23
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,752.07,542.86
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,734.95,530.48
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,730.55,528.19
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,724.37,524.64
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,663.83,482.14
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,599.36,436.75
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,550.93,402.92
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,503.64,369.48
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,571.93,421.79
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,628.49,464.1
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,620.59,459.93
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,605.43,450.39
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,513.86,382.86
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,433.71,323.38
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,411.28,307.56
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,385.43,287.88
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,353.83,262.02
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,315.29,229.41
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,264.64,188.81
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,217.41,150.9
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,170.23,113.81
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,127.5,82.38
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,86.96,57.07
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,61.5,46.45
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,46.85,33.66
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,31.8,20.1
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,26.46,14.62
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.99,26.26
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.85,36.99
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,63.66,41.64
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,105.66,63.33
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,150.7,94.65
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,201.24,134.22
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,238.41,171.28
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,259.04,193.12
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,308.01,231.49
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,361.91,273.43
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,434.64,328.62
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,519.44,392.97
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,568.18,429.25
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,616.12,464.0
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,660.55,495.39
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,700.41,522.87
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,737.27,548.28
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,771.84,570.75
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,802.81,589.65
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,830.99,606.53
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,853.63,620.61
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,873.15,632.64
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,887.69,641.7
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,898.93,648.69
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,904.68,652.2
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,907.27,653.78
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,905.44,651.28
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,900.55,646.92
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,889.86,640.21
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,875.91,631.47
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,770.26,557.91
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,654.69,472.77
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,627.06,454.67
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,598.91,435.61
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,589.13,430.1
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,576.39,422.27
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,573.6,422.88
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,567.47,420.45
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,520.81,386.6
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,475.38,353.31
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,439.74,327.34
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,400.15,297.33
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,334.51,247.49
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,276.9,203.98
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,243.13,176.03
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,205.17,143.84
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,162.26,110.06
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,122.68,80.61
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,85.26,56.45
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,57.96,43.3
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,44.35,31.45
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,30.35,18.88
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.59,0.22
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.55
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,60.22,42.27
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,68.56,50.78
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,75.57,56.45
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,82.45,61.88
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,99.44,75.23
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,116.55,88.45
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,142.3,108.43
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,168.71,128.74
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,183.08,139.23
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,197.6,149.76
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,239.05,180.74
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,284.29,214.0
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,310.4,232.41
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,336.84,250.86
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,356.31,264.57
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,375.79,278.22
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,398.15,293.36
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,420.59,308.38
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,416.17,304.89
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,411.22,301.14
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,479.92,349.95
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,549.28,397.98
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,745.43,542.94
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,907.5,655.11
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,816.64,589.83
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,701.65,504.37
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,614.86,444.43
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,528.02,382.94
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,567.25,412.33
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,597.63,434.96
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,630.0,459.55
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,652.03,476.77
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,590.0,432.72
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,526.65,387.6
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,597.0,444.26
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,633.35,474.6
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,585.91,439.26
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,537.57,402.81
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,449.93,336.74
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,374.51,280.11
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,360.58,266.69
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,326.82,235.16
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,272.01,189.71
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,219.9,146.37
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,168.15,104.75
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,121.2,70.15
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,75.89,43.38
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,46.25,33.47
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,37.11,25.43
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.73,17.61
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.5,0.28
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.05,14.99
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,44.6,31.7
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,60.37,45.71
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,77.31,54.62
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,114.65,75.84
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,153.88,103.09
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,200.06,138.69
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,246.37,175.5
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,298.47,217.55
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,350.64,260.09
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,402.59,301.71
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,453.52,341.78
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,507.27,383.17
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,555.25,419.89
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,602.86,455.53
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,648.19,488.45
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,693.39,520.64
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,731.18,547.42
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,766.91,572.01
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,799.96,592.93
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,824.57,607.94
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,847.77,622.71
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,867.94,635.4
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,884.61,644.76
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,898.22,652.1
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,905.42,655.95
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,909.45,658.04
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,907.79,655.39
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,903.02,650.84
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,893.64,644.48
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,880.94,636.06
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,862.34,623.82
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,840.59,609.59
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,814.14,592.25
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,784.84,573.03
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,751.44,550.99
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,715.69,526.79
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,677.98,501.04
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,635.24,471.27
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,588.26,436.99
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,540.37,401.24
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,489.15,362.73
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,437.91,323.09
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,384.42,280.18
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,329.47,235.23
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,274.75,190.3
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,222.64,147.27
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,170.27,105.43
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,122.1,69.93
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,76.0,42.75
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,45.4,32.77
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,37.49,25.77
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.99,17.05
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.11,0.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.46
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.03,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,62.13,40.9
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,103.86,61.66
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,148.81,92.66
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,199.31,132.29
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,250.04,173.91
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,305.71,220.06
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,358.93,264.5
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,413.66,309.08
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,468.27,352.43
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,521.87,393.88
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,570.99,430.79
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,619.26,466.0
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,662.33,496.81
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,705.48,526.91
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,743.11,552.96
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,778.39,576.25
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,809.85,595.77
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,838.58,613.31
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,861.43,627.91
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,881.1,640.42
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,896.17,648.62
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,907.85,654.63
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,914.38,658.67
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,917.65,660.7
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,915.97,659.6
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,911.11,656.55
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,901.15,650.03
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,887.81,641.41
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,869.83,629.79
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,848.59,616.09
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,821.72,598.66
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,791.95,579.28
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,756.59,556.04
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,719.2,530.9
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,678.39,501.96
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,637.56,472.44
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,590.66,438.17
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,542.78,402.41
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,491.71,364.02
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,440.61,324.48
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,386.04,280.81
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,330.31,235.36
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,275.53,190.43
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,223.37,147.41
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,170.94,105.8
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,123.3,70.94
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,77.69,44.1
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,47.07,34.18
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.88,26.1
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.51,18.31
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.89,1.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.02,13.39
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.84,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,58.28,37.47
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,100.4,56.56
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,148.4,89.53
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,201.54,131.31
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,254.0,174.82
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,313.2,224.19
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,368.03,270.17
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,424.05,315.92
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,477.69,358.63
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,532.16,400.64
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,581.4,437.47
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,629.54,472.35
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,675.08,504.52
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,718.97,534.68
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,757.74,560.44
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,794.04,583.86
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,825.07,602.57
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,853.18,619.19
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,876.99,633.9
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,897.47,646.43
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,912.72,654.24
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,924.48,659.83
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,930.49,662.83
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,933.06,663.72
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,931.38,660.97
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,926.34,656.21
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,916.02,649.55
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,902.19,640.77
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,883.6,629.01
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,861.65,615.17
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,834.32,597.86
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,803.96,578.57
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,769.31,556.39
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,732.13,532.41
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,690.66,504.26
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,647.21,473.69
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,600.03,440.01
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,551.55,404.5
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,500.0,366.28
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,446.82,325.65
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,391.58,281.77
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,337.03,237.27
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,281.3,191.55
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,227.67,147.2
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,173.29,103.75
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,119.79,64.23
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,70.99,35.86
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,37.21,25.75
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,31.51,20.75
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,25.63,15.21
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.59,0.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.99,13.23
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.17,24.64
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,47.0,34.38
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,59.78,39.28
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,102.59,60.53
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,147.72,91.41
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,198.29,130.86
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,249.23,172.81
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,303.41,217.6
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,356.25,261.43
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,410.81,305.58
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,462.83,346.03
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,516.73,386.41
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,565.74,422.31
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,614.11,456.41
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,658.77,486.08
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,702.23,513.75
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,740.82,537.02
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,772.48,554.03
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,804.77,570.63
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,834.57,585.03
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,857.91,599.39
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,878.14,611.94
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,892.03,620.2
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,902.41,626.39
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,909.16,631.7
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,912.8,635.19
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,911.79,635.88
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,907.74,634.77
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,898.64,629.97
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,886.25,623.21
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,868.42,613.07
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,847.39,600.92
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,820.83,584.73
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,791.47,566.71
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,761.81,548.83
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,724.7,524.9
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,683.15,496.89
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,639.95,467.14
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,592.5,433.71
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,544.38,398.93
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,492.78,361.3
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,439.53,321.32
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,384.67,278.43
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,331.72,236.02
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,277.17,192.18
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,225.5,150.3
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,173.9,109.93
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,126.56,75.6
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,82.58,49.22
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.73,38.1
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.52,29.16
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,30.95,19.54
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,24.92,13.1
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.59,37.58
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,63.86,43.69
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,103.19,63.87
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,145.84,92.94
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,194.0,129.95
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,244.38,170.63
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,297.34,213.81
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,332.99,246.42
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,354.51,265.81
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,379.76,285.23
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,398.66,298.69
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,452.23,337.89
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,509.68,379.11
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,526.66,389.26
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,539.24,396.12
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,566.86,415.02
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,593.5,432.94
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,610.57,443.37
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,620.95,449.28
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,748.55,542.98
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,868.46,625.95
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,769.56,555.19
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,643.77,463.16
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,744.52,535.19
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,843.25,602.76
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,713.08,512.56
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,580.62,419.3
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,665.69,481.88
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,741.34,535.66
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,678.38,491.09
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,611.83,444.37
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,713.84,522.61
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,784.73,575.98
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,702.32,516.33
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,623.51,458.5
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,637.32,472.59
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,632.07,471.93
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,586.33,438.33
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,539.37,403.28
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,489.02,364.71
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,436.88,323.87
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,383.39,281.11
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,330.71,237.9
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,276.23,193.1
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,224.38,150.16
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,172.06,107.87
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,123.79,71.7
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,78.24,44.27
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,46.08,33.51
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.11,25.62
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.74,17.86
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.48,1.89
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.19,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.65,11.38
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.11,22.19
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.26,31.35
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,56.35,37.1
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,97.79,56.85
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,142.71,87.28
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,192.97,126.25
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,243.06,167.4
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,296.86,211.93
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,349.35,255.18
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,405.39,299.91
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,456.83,340.08
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,508.73,379.31
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,557.82,415.92
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,606.22,450.97
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,573.16,423.11
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,506.42,370.58
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,634.07,464.23
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,763.59,553.72
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,795.29,571.02
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,824.39,587.26
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,791.69,562.52
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,731.67,517.46
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,822.11,582.84
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,896.43,631.08
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,812.26,573.31
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,706.95,497.4
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,815.06,576.21
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,903.07,633.69
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,797.08,562.34
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,677.03,476.96
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,610.61,433.3
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,550.83,392.73
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,579.19,414.38
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,608.44,435.77
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,675.78,487.54
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,716.9,520.25
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,676.21,492.34
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,633.86,463.26
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,587.34,430.53
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,539.92,396.25
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,489.57,359.47
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,437.48,320.25
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,383.44,277.84
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,330.79,235.44
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,276.9,191.84
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,225.79,150.18
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,174.09,109.29
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,127.35,75.0
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,82.8,48.31
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,49.54,36.11
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.4,28.18
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.97,19.6
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.64,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.21,12.43
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,35.0,23.74
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,57.91,38.74
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,99.8,59.26
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,143.88,88.95
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,193.6,127.22
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,243.5,167.65
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,297.22,211.38
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,349.68,254.18
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,403.89,297.17
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,455.79,337.15
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,509.49,376.94
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,558.41,412.93
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,606.76,447.44
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,650.91,477.08
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,693.7,504.81
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,731.94,530.05
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,768.04,552.73
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,794.86,567.97
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,824.03,584.67
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,847.16,599.06
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,867.24,611.59
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,827.85,583.19
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,763.28,535.39
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,776.6,544.89
