Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,788.14,552.62
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,856.22,601.7
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,902.18,631.35
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,782.17,551.06
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,638.88,449.79
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,758.53,538.54
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,842.0,597.0
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,815.9,580.09
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,786.96,562.18
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,754.48,542.17
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,719.25,519.94
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,610.04,442.46
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,505.86,367.45
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,538.24,393.73
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,543.73,398.54
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,492.93,360.96
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,442.01,322.39
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,388.27,280.09
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,333.04,235.63
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,278.0,190.98
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,225.43,147.93
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,172.99,106.15
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,124.47,70.23
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,77.64,42.24
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,43.54,31.08
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,36.44,24.83
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,29.05,17.97
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.1,1.99
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.67,11.1
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.15,22.06
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.31,31.23
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,55.26,36.48
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,96.79,55.7
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,141.81,85.96
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,192.17,124.98
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,243.16,167.04
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,297.65,212.34
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,350.67,256.3
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,407.29,301.9
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,459.34,342.97
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,511.8,383.09
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,560.77,419.48
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,609.02,454.28
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,653.39,485.39
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,693.42,512.76
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,731.68,539.45
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,767.74,563.11
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,799.32,582.45
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,828.24,599.9
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,851.79,614.95
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,872.23,628.02
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,889.48,637.75
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,903.58,645.47
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,810.56,580.72
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,685.59,488.94
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,812.65,582.67
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,908.87,647.64
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,899.65,641.23
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,887.05,633.42
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,868.91,622.3
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,847.54,609.1
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,821.37,593.74
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,792.27,576.34
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,674.59,492.47
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,557.69,405.86
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,611.35,448.99
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,637.76,470.84
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,590.93,436.61
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,543.33,401.37
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,492.83,363.75
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,440.52,323.73
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,386.43,281.35
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,333.69,238.88
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,278.93,194.16
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,226.87,151.34
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,175.34,110.08
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,128.44,75.27
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,82.93,47.65
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,48.1,34.92
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.31,27.21
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,30.23,18.93
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.25,2.76
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,13.64,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.46,11.55
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.69,23.38
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,45.56,33.27
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,55.76,42.28
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,96.45,55.31
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,142.73,86.5
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,194.39,126.68
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,245.0,168.33
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,302.76,216.31
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,356.41,261.23
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,411.43,306.11
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,464.73,348.53
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,518.84,390.26
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,568.2,427.17
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,616.31,462.01
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,661.03,493.62
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,704.2,523.32
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,742.85,548.33
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,779.13,570.76
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,811.13,590.3
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,840.31,607.84
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,864.03,622.95
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,884.48,635.98
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,898.16,643.33
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,908.13,648.37
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,915.04,652.59
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,918.65,654.79
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,917.27,654.15
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,912.71,651.58
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,903.51,645.86
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,890.92,638.04
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,872.37,625.36
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,850.62,610.67
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,740.9,535.5
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,625.73,451.8
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,691.35,504.02
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,725.23,532.59
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,684.56,503.75
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,642.05,473.46
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,596.33,440.33
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,548.15,404.69
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,496.68,366.44
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,445.12,326.93
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,390.79,283.72
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,335.46,238.81
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,280.33,193.74
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,227.72,150.39
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,175.01,108.54
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,127.32,73.41
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,81.23,45.47
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,46.84,33.86
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.83,25.99
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.47,18.33
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.86,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.46,11.49
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,34.31,23.11
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,44.83,32.64
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,54.59,41.27
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,95.75,54.54
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,141.76,92.51
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,174.84,124.14
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,218.01,157.6
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,265.59,194.67
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,289.46,215.97
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,302.1,226.99
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,336.06,252.31
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,370.3,277.29
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,410.59,306.83
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,451.6,336.47
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,526.21,390.7
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,609.57,450.06
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,586.66,431.48
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,554.13,406.06
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,701.18,515.85
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,842.78,613.63
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,756.82,550.97
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,633.98,458.31
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,715.11,515.97
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,795.95,571.31
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,809.94,581.42
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,821.94,590.65
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,780.49,562.14
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,740.95,534.86
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,682.72,494.74
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,619.29,450.52
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,748.41,549.48
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,840.9,617.36
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,815.07,599.73
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,786.41,580.86
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,678.8,502.41
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,570.42,420.98
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,494.24,367.03
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,427.17,318.6
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,336.83,252.22
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,255.55,191.55
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,369.9,279.2
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,442.73,330.0
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,374.53,276.42
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,316.26,231.1
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,248.66,180.13
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,195.83,141.73
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,158.87,112.75
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,123.82,86.01
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,90.3,62.46
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,61.88,46.85
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,48.7,35.26
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,32.91,21.24
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,17.08,4.09
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.19,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,15.85,5.77
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,32.11,21.2
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,47.85,35.2
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,65.47,50.54
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,84.91,63.58
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,112.75,84.34
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,147.12,110.29
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,161.1,122.3
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,171.84,131.27
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,207.88,159.02
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,246.23,188.39
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,289.91,221.22
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,338.9,257.73
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,329.66,250.23
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,318.82,241.33
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,403.6,305.1
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,490.2,368.94
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,515.74,386.66
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,540.6,403.96
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,607.57,451.92
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,672.5,497.52
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,638.78,471.28
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,595.29,438.47
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,364.34,271.68
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,120.75,87.57
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,95.24,68.23
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,69.73,48.57
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,159.53,117.56
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,249.56,185.21
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,226.29,167.71
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,203.04,150.37
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,173.17,127.9
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,143.46,105.4
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,214.34,159.33
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,284.73,211.96
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,210.19,156.28
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,136.48,100.47
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,113.01,82.81
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,89.72,65.02
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,145.58,108.73
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,200.36,151.13
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,159.43,119.85
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,119.24,88.92
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,122.86,92.12
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,126.28,95.15
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,73.47,53.65
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,19.38,10.17
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,16.28,7.69
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.19,5.18
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,10.54,3.02
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,7.9,1.12
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,11.82,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,22.28,10.24
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,37.73,25.87
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,53.35,39.86
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,69.16,53.67
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,97.12,68.45
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,128.15,92.11
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,159.44,117.19
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,212.08,150.99
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,293.22,210.24
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,325.79,242.02
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,338.29,255.44
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,300.7,228.21
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,247.15,187.06
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,337.8,255.1
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,433.24,324.73
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,477.55,355.87
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,527.64,390.86
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,582.91,429.67
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,641.29,470.0
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,670.55,489.06
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,699.01,507.54
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,666.83,482.98
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,623.82,451.11
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,688.32,496.34
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,748.1,537.12
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,756.82,542.6
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,763.83,547.31
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,783.42,561.01
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,804.85,575.76
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,808.67,578.67
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,810.06,580.12
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,771.79,554.75
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,732.4,528.65
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,730.86,528.74
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,725.71,526.09
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,730.12,533.27
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,718.05,528.77
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,677.58,500.32
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,635.42,470.33
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,559.71,414.41
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,491.21,363.45
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,418.09,310.2
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,357.23,265.48
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,357.1,262.86
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,333.38,239.18
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,279.31,194.93
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,227.93,152.66
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,176.6,111.71
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,129.88,76.92
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,84.45,48.71
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.04,35.02
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.63,27.64
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.96,19.68
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.62,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.3
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.55,19.92
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,40.79,29.19
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,47.79,35.46
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,89.7,49.36
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,136.24,80.19
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,187.94,120.13
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,239.4,162.11
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,297.02,209.2
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,331.51,242.22
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,346.32,256.99
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,421.56,312.64
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,511.43,379.0
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,560.72,414.73
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,608.71,448.61
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,653.4,479.18
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,696.42,507.75
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,734.53,532.66
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,770.27,555.06
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,802.26,573.69
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,831.44,590.33
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,855.48,604.82
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,876.34,617.31
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,848.22,595.95
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,798.38,556.65
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,823.82,573.45
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,847.38,588.31
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,885.93,617.26
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,906.22,629.76
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,896.82,624.44
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,884.07,617.38
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,866.27,607.19
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,845.28,595.02
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,780.41,552.16
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,709.19,501.58
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,633.71,450.01
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,567.44,403.83
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,565.57,405.59
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,560.94,404.55
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,538.55,389.93
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,509.74,370.16
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,462.28,336.53
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,414.51,301.72
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,366.72,265.33
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,319.39,228.33
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,275.08,191.84
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,227.74,151.81
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,177.13,112.02
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,130.79,77.77
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,85.03,49.13
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,49.47,35.9
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,40.0,27.68
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,30.19,18.86
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.23,3.18
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.86,9.44
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,36.15,24.32
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.47,35.37
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,60.43,45.84
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,99.52,62.12
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,141.48,90.07
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,188.98,125.91
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,237.3,164.18
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,291.55,207.12
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,341.89,247.03
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,394.34,287.36
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,444.45,324.77
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,495.42,361.32
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,543.67,396.17
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,591.72,429.96
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,635.36,459.35
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,677.76,487.2
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,716.1,513.27
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,750.23,536.34
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,741.43,526.61
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,718.68,507.72
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,786.57,556.75
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,853.18,602.65
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,871.75,614.33
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,887.59,624.77
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,895.28,629.73
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,899.87,632.9
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,824.25,581.24
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,733.44,516.5
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,763.3,538.84
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,794.28,560.84
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,447.72,326.2
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,101.69,71.39
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,142.84,103.05
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,183.69,133.96
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,125.39,90.32
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,67.56,46.44
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,54.6,36.7
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,41.67,26.85
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,66.98,46.58
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,92.26,66.25
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,165.09,122.67
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,232.85,174.5
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,243.05,182.27
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,247.86,185.22
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,215.02,159.78
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,182.45,134.26
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,150.42,109.3
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,119.68,85.65
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,90.54,64.45
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,64.61,49.15
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,48.6,35.2
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,32.16,20.66
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,17.14,4.41
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.36,8.23
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,41.88,30.09
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,51.5,38.61
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,92.22,53.4
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,136.7,82.82
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,186.62,121.22
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,237.47,162.95
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,291.99,208.09
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,344.64,251.64
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,398.97,295.45
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,452.87,337.7
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,505.17,377.46
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,554.84,415.09
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,603.95,451.39
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,648.66,482.81
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,691.93,512.45
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,727.45,536.23
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,763.91,559.11
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,796.06,578.7
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,825.54,596.4
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,849.21,611.44
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,869.82,624.53
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,886.84,635.36
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,900.76,644.27
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,908.25,648.81
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,912.5,651.39
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,911.41,649.68
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,907.19,646.09
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,898.4,640.66
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,886.27,633.2
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,868.23,621.99
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,847.04,608.78
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,821.52,592.76
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,793.14,574.83
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,759.92,553.6
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,720.82,527.13
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,680.13,499.35
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,637.84,469.85
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,591.75,436.96
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,544.05,402.12
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,428.55,317.49
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,332.91,247.26
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,348.62,256.89
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,336.75,242.17
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,282.95,198.44
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,231.96,156.76
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,180.84,116.11
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,134.35,81.37
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,88.0,51.75
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.67,37.91
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.88,29.38
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.73,20.22
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,16.02,3.73
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.35,7.91
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.43,21.2
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,44.12,31.69
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,52.58,39.18
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,93.95,55.11
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,138.15,84.07
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,187.96,121.87
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,238.07,162.48
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,291.84,206.49
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,344.53,250.0
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,399.03,294.07
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,450.81,334.52
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,502.87,373.91
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,553.07,410.63
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,601.55,445.04
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,585.2,429.93
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,543.53,396.18
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,544.07,395.89
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,545.17,395.48
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,686.63,498.47
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,828.32,595.43
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,845.22,604.72
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,865.9,617.49
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,882.17,626.48
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,895.23,633.48
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,834.62,591.5
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,750.96,530.69
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,838.21,594.37
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,903.57,637.76
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,894.62,632.08
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,882.46,624.98
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,865.34,614.77
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,845.09,602.57
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,819.73,587.03
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,797.3,573.4
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,760.39,550.28
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,726.24,528.58
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,689.03,504.15
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,646.38,475.38
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,600.19,442.41
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,552.9,407.8
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,501.54,370.0
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,450.07,330.9
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,394.21,286.88
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,341.05,243.74
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,286.46,199.23
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,234.28,156.23
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,181.04,113.55
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,132.07,76.7
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,85.31,47.42
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,46.78,33.82
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,38.95,26.94
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.5,18.4
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.86,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.41,7.7
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.98,20.07
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,41.25,29.39
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,50.28,37.31
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,92.39,52.43
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,138.37,82.38
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,189.84,121.53
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,241.81,163.85
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,297.25,209.43
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,351.17,253.61
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,408.77,299.43
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,461.65,340.6
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,514.95,380.78
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,565.25,417.41
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,614.84,452.37
