Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,660.26,483.7
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,701.37,511.41
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,740.18,537.88
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,776.73,561.31
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,808.69,580.41
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,837.95,597.64
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,862.71,613.13
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,884.32,626.65
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,898.71,634.32
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,909.54,639.83
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,916.18,644.12
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,919.6,646.5
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,919.05,645.51
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,915.41,642.68
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,906.29,637.46
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,893.87,630.24
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,876.4,620.15
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,855.73,608.01
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,829.45,591.92
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,800.33,573.93
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,766.91,553.19
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,731.07,530.38
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,693.53,505.79
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,650.45,476.82
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,603.25,443.22
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,555.08,408.1
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,503.69,370.39
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,452.28,331.49
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,395.96,287.31
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,342.59,244.25
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,287.48,199.58
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,234.97,156.59
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,182.17,114.57
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,134.03,78.59
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,87.65,49.54
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,49.31,35.78
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,39.31,27.11
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.23,18.89
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.24,3.21
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.76,8.2
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,58.72,44.55
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,97.17,60.28
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,139.66,88.36
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,188.15,125.12
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,238.31,165.15
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,291.42,208.11
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,343.63,251.01
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,397.93,294.66
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,450.38,335.94
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,504.21,377.14
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,554.17,414.42
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,602.5,449.51
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,647.52,481.46
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,691.59,511.99
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,731.26,538.57
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,768.92,562.81
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,801.93,583.13
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,826.05,597.36
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,849.65,612.32
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,870.22,625.26
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,886.34,634.23
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,899.24,641.15
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,906.23,645.43
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,910.07,647.78
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,909.57,647.65
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,906.04,645.67
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,897.55,640.36
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,885.8,633.03
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,868.62,622.42
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,848.28,609.85
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,822.81,593.65
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,794.49,575.55
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,765.75,557.35
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,729.21,533.1
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,688.55,504.88
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,646.16,474.92
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,598.8,440.79
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,550.77,405.43
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,466.5,343.27
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,391.99,288.27
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,374.48,273.58
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,340.77,244.16
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,286.44,200.13
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,235.0,158.18
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,183.11,117.17
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,136.49,82.54
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,90.09,52.89
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,53.11,38.78
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.34,30.31
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.23,21.2
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.62,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,10.91,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,20.57,6.99
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,36.14,24.11
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,51.85,38.12
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,62.8,47.81
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,93.57,62.8
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,121.77,86.63
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,139.28,103.77
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,185.31,137.07
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,242.78,180.22
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,259.31,195.08
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,268.82,203.21
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,281.89,212.87
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,294.15,221.45
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,337.83,253.52
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,387.15,289.29
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,384.34,285.79
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,382.59,283.03
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,506.83,375.51
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,641.27,472.65
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,619.47,453.43
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,586.06,426.53
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,685.57,498.22
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,788.08,569.87
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,843.42,610.55
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,894.14,644.62
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,901.83,648.64
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,906.3,650.85
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,905.36,648.53
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,901.29,644.3
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,891.73,637.65
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,878.96,629.02
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,862.06,618.15
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,842.04,605.33
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,815.69,588.18
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,786.62,569.24
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,753.6,546.64
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,718.2,521.58
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,678.07,494.97
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,636.32,466.6
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,590.88,434.06
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,544.33,399.96
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,492.92,362.27
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,442.45,324.12
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,389.43,282.44
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,337.22,240.35
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,283.36,196.86
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,232.19,155.13
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,180.61,114.0
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,133.07,78.23
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,87.51,49.44
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.03,34.4
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.26,26.81
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.19,18.65
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.24,3.03
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,4.28
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,34.75,22.99
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,52.25,38.6
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,65.81,50.55
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,92.55,65.41
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,107.11,78.47
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,112.92,85.56
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,167.83,125.19
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,237.64,177.38
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,291.08,218.47
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,355.48,268.48
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,402.05,304.71
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,449.23,340.64
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,485.79,367.5
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,515.76,388.76
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,597.84,450.79
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,684.58,515.5
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,723.87,542.2
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,761.24,567.15
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,794.7,588.0
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,825.95,607.11
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,851.28,622.03
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,873.65,634.88
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,888.41,641.25
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,899.63,645.29
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,859.6,615.29
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,810.04,576.19
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,805.58,572.28
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,799.08,566.85
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,788.43,559.82
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,775.8,551.52
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,824.57,588.87
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,850.94,607.8
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,825.91,591.74
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,798.01,574.02
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,701.71,505.73
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,601.56,432.69
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,616.76,446.76
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,617.04,449.54
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,551.06,402.29
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,489.73,357.96
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,477.06,349.51
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,451.15,329.45
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,380.96,276.05
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,319.38,229.43
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,281.58,197.24
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,237.04,158.24
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,184.9,117.16
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,137.72,82.13
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,90.43,52.1
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,52.04,37.72
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.62,29.57
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.26,21.11
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.8,3.83
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,10.46,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,19.31,5.32
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,35.04,23.18
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,48.95,35.81
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,60.55,46.08
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,92.04,61.01
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,125.02,87.62
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,151.57,111.29
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,202.81,146.59
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,273.74,199.41
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,321.61,238.59
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,370.66,277.97
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,410.94,309.91
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,445.35,336.02
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,521.59,394.06
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,608.22,459.43
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,654.07,492.39
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,698.72,523.82
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,737.53,549.7
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,774.02,572.82
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,806.95,593.26
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,837.24,611.73
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,861.84,625.98
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,883.22,638.01
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,897.86,645.83
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,908.82,651.29
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,915.83,655.34
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,919.53,657.31
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,919.57,655.92
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,916.39,652.56
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,907.19,646.78
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,894.61,638.9
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,877.33,628.03
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,856.75,615.04
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,809.57,582.76
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,754.25,541.31
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,733.81,529.07
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,709.5,513.75
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,687.04,501.82
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,649.54,478.73
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,605.52,446.8
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,558.3,411.88
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,506.47,373.55
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,454.46,333.9
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,400.7,291.15
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,347.81,248.05
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,289.79,200.87
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,236.35,156.79
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,182.79,113.76
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,133.64,76.61
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,86.28,46.59
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,45.99,32.7
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,38.1,25.85
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.5,18.08
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.87,2.64
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,19.46,4.84
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,33.81,22.12
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.4,33.63
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.81,39.49
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,90.8,54.26
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,135.78,84.03
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,185.09,121.69
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,233.95,161.49
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,287.92,206.31
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,340.8,250.7
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,395.61,295.77
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,449.98,338.84
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,503.4,379.98
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,553.27,417.92
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,602.61,454.42
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,648.12,487.41
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,692.44,518.78
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,728.52,544.56
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,765.49,569.28
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,797.93,589.64
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,827.83,608.09
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,852.5,623.93
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,874.1,637.7
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,891.64,647.64
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,905.98,655.47
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,913.87,658.8
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,918.48,660.05
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,919.02,658.99
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,916.37,655.95
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,907.67,650.18
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,895.61,642.31
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,878.85,631.67
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,858.77,618.91
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,833.44,602.66
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,805.15,584.42
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,769.92,561.42
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,732.66,536.92
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,692.73,509.09
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,653.21,480.86
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,605.5,446.29
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,557.11,410.48
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,506.0,372.69
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,454.8,333.71
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,398.02,289.62
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,344.66,246.97
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,289.55,202.19
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,237.22,159.26
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,184.65,117.6
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,137.83,82.73
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,90.87,52.55
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,52.8,38.53
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.61,29.69
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.25,21.17
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.61,4.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,9.55,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,18.25,3.6
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,33.48,21.74
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,48.88,35.55
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,64.63,49.31
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,93.66,65.38
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,125.64,88.58
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,160.08,115.14
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,198.15,144.84
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,239.22,176.89
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,307.81,226.48
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,403.5,298.99
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,456.91,341.84
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,511.11,384.19
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,561.17,422.23
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,610.21,458.44
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,655.46,491.0
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,699.18,521.65
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,738.76,547.69
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,776.01,571.07
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,808.61,591.2
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,838.4,609.28
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,863.11,624.9
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,884.61,638.38
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,898.49,645.71
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,908.61,650.64
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,916.13,655.05
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,920.33,657.39
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,919.03,654.84
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,914.56,650.36
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,905.5,644.38
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,893.1,636.35
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,875.24,625.09
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,854.25,611.83
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,828.85,595.68
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,800.53,577.57
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,766.94,555.86
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,731.08,532.49
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,693.94,507.78
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,651.24,478.62
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,604.21,444.68
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,556.38,409.41
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,505.38,371.91
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,454.3,333.18
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,397.81,288.78
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,344.58,245.85
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,289.72,201.49
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,237.54,158.83
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,185.16,117.1
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,137.46,81.24
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,91.23,51.84
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,51.08,36.92
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.79,28.05
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.76,19.86
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,16.03,2.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,19.42,3.46
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,33.42,21.65
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,91.01,54.03
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,112.11,75.84
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,106.89,80.63
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,139.86,105.41
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,176.77,133.06
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,197.26,148.57
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,217.41,163.54
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,322.61,242.17
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,446.75,334.21
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,522.14,390.56
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,608.28,454.5
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,654.32,487.08
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,696.7,516.51
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,736.32,543.74
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,773.73,568.1
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,806.4,588.07
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,836.48,606.14
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,861.37,621.64
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,883.09,635.04
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,899.35,643.83
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,912.19,650.42
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,920.72,655.68
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,925.91,658.89
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,925.61,657.26
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,922.05,653.67
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,913.32,648.24
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,901.18,640.72
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,883.9,628.61
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,863.33,614.54
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,837.89,598.5
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,809.46,580.56
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,774.7,558.34
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,737.77,534.55
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,697.82,508.55
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,658.1,481.64
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,610.69,447.71
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,562.38,412.38
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,510.8,374.64
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,459.06,335.59
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,404.42,292.67
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,349.05,248.26
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,293.19,203.2
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,239.92,159.71
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,186.39,117.23
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,137.97,80.99
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,91.37,51.34
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,50.83,36.71
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.45,27.76
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.78,19.87
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,16.04,2.81
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,9.55,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,18.11,2.07
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,33.45,21.62
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,47.49,34.34
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,61.32,46.48
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,93.84,63.04
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,129.16,87.38
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,168.71,117.34
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,216.72,152.68
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,276.9,199.02
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,316.27,233.55
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,343.14,256.44
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,310.9,233.61
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,260.82,195.34
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,282.3,210.71
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,303.91,225.83
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,376.72,278.88
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,458.34,337.0
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,502.25,367.13
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,547.54,397.89
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,627.39,453.96
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,711.55,511.58
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,563.19,406.3
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,397.13,285.84
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,554.39,398.2
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,713.3,505.87
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,750.92,531.24
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,787.46,556.35
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,774.44,545.8
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,759.59,534.42
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,726.79,511.66
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,693.29,488.44
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,739.99,522.33
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,786.71,555.22
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,797.91,567.97
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,794.59,570.37
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,762.46,549.64
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,727.63,526.52
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,687.22,498.7
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,645.14,469.29
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,598.67,436.39
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,550.95,401.92
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,500.12,365.32
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,449.45,327.7
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,380.16,275.58
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,319.37,229.93
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,255.75,182.65
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,204.2,145.04
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,178.12,120.15
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,138.97,85.24
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,94.37,56.5
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,57.27,42.2
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.83,31.5
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,34.87,22.43
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,17.95,3.6
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.1,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,17.32,0.87
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,34.78,22.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,51.01,37.43
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,64.18,49.09
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,99.35,66.05
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,108.99,76.94
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,99.6,75.24
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,113.74,86.12
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,128.03,96.92
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,143.43,108.41
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,159.14,120.01
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,246.23,186.11
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,343.12,258.26
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,389.69,291.92
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,438.78,327.05
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,467.44,346.52
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,495.21,365.07
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,567.13,416.06
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,638.99,465.94
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,596.58,432.7
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,540.93,390.46
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,595.37,429.02
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,651.05,467.51
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,698.04,498.8
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,738.78,525.65
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,747.6,531.4
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,754.84,536.31
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,836.16,596.87
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,905.56,645.4
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,809.96,578.54
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,702.78,500.64
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,786.25,563.42
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,847.78,607.68
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,822.32,591.1
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,794.17,573.22
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,760.15,551.11
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,724.14,526.71
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,684.43,500.48
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,643.74,472.94
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,557.0,409.66
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,480.21,353.05
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,471.65,347.96
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,447.69,329.77
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,393.18,287.36
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,339.46,245.03
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,286.63,203.16
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,237.2,163.66
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,187.15,125.2
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,145.31,95.0
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,103.87,67.77
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,69.91,52.69
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,53.98,39.02
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,37.58,24.57
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,20.03,4.33
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.36,23.01
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,53.98,39.72
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,64.82,49.41
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,99.31,65.42
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,137.96,90.89
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,184.46,125.67
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,230.86,162.14
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,283.88,204.87
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,337.76,249.06
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,391.9,292.81
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,443.91,334.18
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,497.97,376.19
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,548.22,414.32
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,598.44,451.48
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,644.42,484.9
