Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.37,27.78
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,80.34,42.84
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,127.38,72.96
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,180.48,113.25
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,233.91,156.72
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,293.38,205.25
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,349.1,250.82
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,406.52,296.25
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,461.29,337.43
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,516.41,376.87
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,567.62,413.47
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,618.12,448.34
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,664.58,479.68
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,709.35,509.04
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,750.59,535.99
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,789.56,561.13
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,822.79,581.28
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,853.1,599.49
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,878.97,615.37
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,901.62,629.27
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,918.71,639.18
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,932.29,646.97
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,940.52,652.49
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,945.28,655.99
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,945.22,655.23
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,941.73,652.44
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,932.95,647.51
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,920.68,640.5
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,903.52,630.77
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,882.87,618.84
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,856.88,603.22
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,827.81,585.57
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,794.02,564.76
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,757.5,542.0
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,716.88,517.2
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,674.19,489.16
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,626.83,455.97
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,578.14,421.03
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,525.92,383.36
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,472.62,343.69
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,416.38,300.06
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,360.96,255.83
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,303.79,209.83
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,248.89,164.89
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,190.36,117.92
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,138.38,78.0
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,88.08,44.97
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,44.94,25.79
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,31.35,20.04
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,24.19,13.23
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.99,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,21.37,10.7
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,30.92,20.18
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,36.52,25.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,78.84,40.97
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,126.15,71.11
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,179.38,111.35
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,235.56,156.74
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,292.94,203.32
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,348.39,248.64
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,405.4,293.93
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,460.58,336.66
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,516.27,378.39
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,567.75,415.88
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,618.4,451.67
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,665.32,483.94
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,710.65,514.22
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,751.16,538.97
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,789.29,561.89
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,823.14,581.8
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,854.14,599.74
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,879.95,615.58
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,902.48,629.39
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,919.04,638.19
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,931.91,644.75
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,940.2,649.94
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,945.0,653.09
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,945.41,652.27
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,942.36,649.44
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,933.52,644.5
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,921.17,637.5
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,904.0,627.55
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,883.45,615.52
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,856.97,599.46
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,827.42,581.43
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,792.08,559.82
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,754.58,536.64
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,713.76,511.81
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,670.95,483.76
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,624.03,451.15
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,576.94,417.6
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,464.15,336.7
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,371.66,269.88
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,378.37,273.09
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,359.84,254.31
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,301.0,207.43
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,246.5,163.22
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,190.57,118.73
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,139.35,79.79
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,90.01,47.45
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,48.09,28.33
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,33.97,22.04
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,26.04,14.5
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.28,11.21
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.95,22.67
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,42.43,30.27
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,82.77,46.18
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,128.28,75.61
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,180.14,114.93
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,232.46,157.04
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,289.26,203.02
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,344.21,247.86
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,402.8,294.24
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,457.0,335.41
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,512.18,375.75
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,563.97,413.22
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,615.18,449.11
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,660.59,480.15
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,706.38,510.61
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,747.21,536.99
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,785.8,561.4
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,820.06,582.29
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,851.68,601.36
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,877.5,616.34
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,900.1,629.28
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,917.58,639.0
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,931.62,646.64
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,939.89,651.8
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,944.67,654.93
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,945.09,655.77
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,942.06,654.58
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,933.24,649.56
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,920.94,642.46
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,903.36,630.77
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,882.42,617.03
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,856.49,601.21
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,827.51,583.43
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,791.87,561.24
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,754.11,537.55
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,712.63,512.12
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,669.22,483.56
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,623.71,451.89
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,574.64,417.0
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,522.37,379.61
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,469.9,340.84
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,413.96,297.72
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,359.07,254.23
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,299.87,207.19
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,245.14,162.82
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,189.87,118.75
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,139.26,80.19
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,89.97,47.76
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,48.19,28.39
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,33.57,21.69
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,25.17,13.72
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.29
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.71,23.27
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.51,30.39
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,83.75,47.66
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,128.53,76.76
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,179.94,115.87
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,231.87,157.79
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,288.65,203.97
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,343.93,249.3
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,402.92,296.19
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,457.14,337.56
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,512.49,378.19
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,563.93,415.31
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,614.74,450.72
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,659.76,481.36
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,705.17,511.39
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,745.46,536.11
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,783.48,558.68
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,817.76,578.89
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,849.32,597.21
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,874.92,612.92
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,897.35,626.69
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,913.36,635.56
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,925.83,642.31
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,933.93,647.02
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,938.63,649.75
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,938.07,648.37
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,934.16,645.06
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,925.55,639.95
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,913.55,632.85
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,895.49,622.39
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,874.21,609.96
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,848.03,595.36
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,818.91,578.79
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,782.68,556.29
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,749.47,535.65
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,707.81,508.36
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,664.43,479.01
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,616.22,445.68
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,567.31,411.08
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,515.32,374.22
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,462.16,335.35
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,406.15,292.68
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,352.04,250.32
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,296.28,206.37
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,243.52,164.05
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,189.51,121.43
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,141.3,85.09
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,92.86,52.81
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,53.92,33.43
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.55,24.77
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.46,14.51
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,24.44,12.33
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,41.73,29.06
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,60.27,45.31
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,92.63,64.32
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,122.87,83.94
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,162.55,112.73
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,214.97,153.88
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,274.23,200.41
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,323.15,239.24
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,375.14,279.74
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,425.41,317.65
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,478.47,356.6
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,526.87,390.85
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,578.4,426.06
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,626.29,458.06
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,675.31,489.84
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,715.08,515.4
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,753.38,539.57
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,790.69,562.03
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,822.65,580.07
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,848.73,595.96
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,872.1,610.14
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,894.56,623.73
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,914.3,635.61
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,923.15,640.3
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,928.72,643.12
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,930.45,644.07
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,928.83,643.02
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,920.22,638.64
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,908.28,632.27
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,735.43,517.8
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,550.88,387.72
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,701.27,498.78
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,815.01,578.92
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,712.27,507.99
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,609.1,434.75
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,586.02,421.51
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,560.35,405.69
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,318.54,233.87
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,86.07,60.03
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,233.85,172.69
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,364.33,268.3
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,306.62,225.73
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,256.88,189.11
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,126.99,91.78
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,24.42,12.09
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,40.73,28.31
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,55.15,41.18
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,73.97,54.09
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,97.38,72.27
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,123.11,92.29
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,141.18,106.93
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,158.04,120.25
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,196.3,149.62
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,237.41,180.99
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,347.01,263.51
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,480.23,362.66
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,447.05,337.3
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,392.29,294.7
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,408.62,305.67
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,417.55,310.83
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,582.41,434.19
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,750.12,554.37
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,704.88,516.1
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,640.81,465.78
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,637.1,462.74
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,638.69,462.84
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,623.74,450.6
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,606.96,437.24
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,660.98,475.49
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,722.76,517.88
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,825.16,592.71
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,909.34,651.72
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,900.74,645.67
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,889.06,638.47
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,872.9,628.8
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,853.63,617.14
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,827.66,601.98
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,799.11,585.03
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,741.67,544.02
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,682.8,501.49
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,640.71,472.92
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,597.54,443.03
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,583.96,435.23
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,556.64,416.57
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,504.89,378.6
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,453.57,339.94
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,395.35,294.67
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,338.44,249.66
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,284.93,206.62
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,234.1,165.06
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,185.58,124.78
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,139.11,87.5
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,93.26,56.06
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,55.27,35.91
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.94,26.01
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.7,14.27
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,24.7,12.04
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,42.96,30.29
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,58.51,44.18
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,93.69,63.7
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,115.98,83.11
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,126.97,95.25
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,154.63,116.58
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,184.19,139.25
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,229.23,173.26
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,277.09,209.04
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,308.44,232.17
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,339.27,254.4
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,421.35,315.01
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,509.34,378.75
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,503.04,371.68
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,482.25,354.48
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,578.92,424.69
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,684.65,498.87
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,655.81,475.58
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,618.59,447.12
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,744.28,538.38
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,864.15,622.56
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,802.45,576.24
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,726.15,520.58
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,762.19,546.81
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,797.12,571.41
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,849.94,610.29
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,891.63,641.69
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,882.14,635.55
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,869.89,627.99
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,853.54,617.83
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,834.52,605.87
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,767.34,558.55
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,703.23,512.95
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,715.89,525.45
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,720.21,531.41
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,548.37,406.88
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,381.86,283.01
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,476.56,356.55
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,545.05,407.33
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,330.13,248.88
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,136.24,101.17
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,201.39,151.71
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,256.19,192.09
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,219.86,163.94
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,185.45,137.32
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,169.82,120.9
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,142.1,94.55
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,99.9,65.55
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,65.64,45.24
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,45.08,31.75
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,28.53,16.16
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.97,10.35
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.0,25.96
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.37,34.57
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,85.55,52.14
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,128.12,80.71
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,177.8,118.79
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,194.08,141.07
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,184.06,139.67
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,231.13,175.55
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,281.7,213.81
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,334.62,253.49
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,396.42,299.26
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,493.92,373.07
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,609.17,458.66
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,656.2,490.89
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,702.32,521.86
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,671.9,494.29
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,614.17,447.58
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,732.22,533.57
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,842.33,607.91
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,867.57,623.2
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,889.78,637.2
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,907.94,648.66
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,922.89,658.15
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,931.3,663.55
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,936.39,666.98
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,936.31,666.22
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,932.92,663.47
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,924.36,658.53
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,912.46,651.56
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,895.43,641.62
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,875.16,629.6
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,849.14,614.77
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,820.21,597.91
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,786.07,576.4
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,754.18,556.24
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,611.8,453.93
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,476.53,353.63
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,530.17,396.25
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,555.89,416.5
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,506.8,380.51
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,455.74,342.15
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,362.81,271.58
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,287.65,214.92
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,245.83,182.09
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,204.78,149.18
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,164.03,116.68
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,125.6,86.5
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,89.4,60.0
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,57.35,39.11
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,39.36,27.11
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,24.95,13.26
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.23,9.49
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.46,23.93
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,46.13,33.65
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,84.76,51.4
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,115.26,79.29
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,126.06,94.47
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,190.12,137.21
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,284.76,207.0
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,338.09,251.34
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,394.07,297.01
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,448.06,339.63
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,503.27,381.88
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,480.2,363.99
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,422.92,319.0
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,367.17,276.42
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,297.5,222.7
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,381.66,284.66
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,476.39,351.89
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,473.09,347.56
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,475.76,347.89
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,424.99,310.83
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,372.53,272.48
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,570.81,415.49
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,772.76,550.8
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,733.39,519.98
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,682.81,483.82
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,742.42,523.8
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,791.45,555.19
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,869.01,609.98
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,915.89,639.94
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,899.59,628.44
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,879.82,615.57
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,764.33,540.89
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,638.1,453.15
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,592.79,424.33
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,541.86,390.55
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,587.47,426.17
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,619.45,450.94
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,602.49,440.95
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,571.21,420.4
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,518.05,381.75
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,465.27,342.32
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,410.39,300.16
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,356.33,257.34
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,299.3,211.62
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,245.28,167.62
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,190.59,123.69
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,140.56,85.0
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,92.21,52.44
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,50.49,30.99
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.91,22.4
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.47,11.84
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,21.84,8.76
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.51,23.93
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,44.95,32.63
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,84.15,49.72
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,127.99,79.03
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,180.83,119.66
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,232.61,161.58
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,289.91,208.32
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,345.06,253.71
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,402.59,299.78
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,407.99,306.18
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,386.05,289.48
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,491.99,368.77
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,617.66,460.14
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,665.46,492.4
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,712.23,523.47
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,749.88,548.1
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,789.15,573.09
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,823.67,593.51
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,855.71,612.11
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,881.66,627.02
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,904.48,639.92
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,924.41,650.99
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,941.2,660.11
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,950.51,666.36
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,956.29,670.56
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,956.21,671.2
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,952.6,669.74
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,943.57,664.62
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,931.02,657.37
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,913.15,645.78
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,891.9,632.08
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,865.13,615.85
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,835.28,597.57
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,800.97,576.26
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,764.08,553.07
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,722.39,527.51
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,678.68,499.08
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,630.45,465.1
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,582.35,430.31
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,528.87,391.37
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,475.16,351.02
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,418.0,306.29
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,362.08,261.28
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,302.23,212.74
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,246.75,166.85
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,190.23,120.98
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,138.76,80.99
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,88.36,47.07
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,46.15,26.73
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,30.58,19.46
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,22.04,10.35
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
