Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.19,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.61,6.75
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.18,27.59
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,80.06,43.14
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,127.13,74.49
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,180.89,116.24
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,234.64,160.71
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,295.58,211.56
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,352.07,259.02
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,410.35,306.63
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,465.74,350.8
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,521.4,393.74
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,573.04,432.36
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,624.37,469.55
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,671.7,502.99
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,717.5,534.02
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,758.85,561.25
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,797.91,586.69
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,832.31,607.79
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,863.89,626.85
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,890.26,642.13
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,913.37,655.22
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,931.65,665.4
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,946.49,673.4
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,955.01,678.81
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,959.92,682.04
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,959.36,680.47
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,955.21,676.75
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,946.53,671.64
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,934.28,664.33
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,915.34,652.77
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,893.08,639.1
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,867.02,622.75
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,837.84,604.33
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,799.31,579.6
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,759.08,553.59
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,717.83,527.71
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,677.57,500.7
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,628.54,465.87
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,578.73,429.64
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,525.49,390.72
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,472.19,350.52
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,413.98,304.85
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,358.5,260.08
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,300.81,213.2
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,246.01,167.97
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,189.92,122.67
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,139.48,83.65
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,90.83,50.83
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,49.3,29.73
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.8,21.24
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.71,10.48
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,20.61,6.87
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,39.88,27.43
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,48.71,35.76
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,86.85,52.42
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,131.06,82.26
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,185.04,123.83
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,236.91,165.36
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,296.46,213.75
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,353.35,261.03
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,412.64,309.07
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,470.39,354.0
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,528.2,397.52
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,581.17,436.84
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,633.65,474.62
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,682.85,509.06
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,727.17,539.32
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,769.24,565.91
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,809.1,590.56
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,843.9,611.52
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,875.98,630.51
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,902.53,647.07
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,925.86,661.54
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,944.0,671.55
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,958.71,679.4
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,968.03,685.05
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,973.81,688.57
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,974.18,687.33
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,971.0,683.97
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,961.42,678.09
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,948.29,670.07
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,930.24,658.99
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,908.71,645.73
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,881.25,628.65
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,850.69,609.53
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,816.32,587.83
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,779.23,564.19
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,736.2,536.22
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,691.15,505.56
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,642.25,471.15
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,593.44,435.92
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,538.89,396.45
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,484.13,355.57
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,425.87,310.24
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,368.69,264.46
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,309.64,217.16
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,251.13,169.42
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,193.08,122.37
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,140.18,81.29
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,89.12,47.08
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,46.59,26.79
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,30.78,19.5
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.22,9.02
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.22,4.24
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.08,22.58
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,42.28,30.23
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,84.38,47.43
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,130.64,78.41
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,184.05,119.77
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,238.18,163.85
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,298.34,213.21
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,356.9,261.77
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,415.48,309.08
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,472.06,353.6
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,529.63,397.4
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,581.68,435.71
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,633.53,472.61
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,681.73,505.86
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,728.5,536.6
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,769.84,561.92
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,808.82,585.29
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,843.85,606.0
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,876.07,624.69
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,902.25,639.35
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,925.1,651.84
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,942.22,661.02
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,955.75,668.01
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,964.73,673.65
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,970.1,677.15
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,969.49,677.05
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,965.28,674.83
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,956.04,669.57
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,943.21,662.15
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,924.52,650.01
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,902.4,635.74
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,875.65,620.88
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,845.77,603.88
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,810.83,582.15
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,773.22,558.5
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,730.83,531.25
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,686.39,501.56
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,637.72,467.52
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,587.75,431.68
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,534.66,393.23
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,480.11,352.5
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,422.19,308.05
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,365.28,262.89
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,306.76,215.29
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,250.75,168.88
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,190.81,120.24
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,137.86,78.96
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,86.57,44.5
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,43.52,24.14
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,28.22,17.32
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.48,7.99
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.51,2.06
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.93,18.92
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,37.96,26.38
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,80.87,42.8
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,128.74,74.77
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,183.42,117.18
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,238.33,162.26
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,299.75,212.67
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,357.13,260.04
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,416.4,307.54
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,472.86,351.51
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,529.78,394.29
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,582.01,432.17
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,634.03,468.58
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,682.28,501.42
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,728.88,531.53
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,770.7,556.94
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,810.17,580.46
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,844.95,600.97
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,876.86,619.49
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,903.07,635.59
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,925.94,649.65
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,944.03,659.39
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,958.52,666.94
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,967.02,672.26
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,971.9,675.49
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,971.27,674.37
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,967.02,671.14
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,957.74,665.94
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,944.86,658.6
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,927.03,648.53
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,905.71,636.26
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,878.84,620.15
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,848.84,601.98
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,813.19,580.03
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,775.04,556.27
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,732.69,530.57
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,688.28,502.24
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,639.17,468.16
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,588.77,432.23
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,535.56,393.85
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,480.84,353.12
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,423.47,308.45
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,367.0,263.18
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,307.69,215.29
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,248.97,167.09
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,191.32,120.35
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,138.56,79.33
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,86.9,44.67
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,43.56,24.07
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,27.87,16.9
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.65,6.81
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.91,1.15
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.23,17.56
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,36.46,25.16
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,80.42,41.55
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,129.17,74.24
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,184.57,117.48
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,242.06,165.01
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,301.44,214.27
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,358.67,261.85
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,417.66,309.46
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,474.17,353.78
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,530.43,396.4
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,583.21,435.13
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,635.19,472.03
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,682.94,504.85
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,728.81,534.69
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,771.12,560.78
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,811.09,584.95
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,844.6,604.86
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,874.93,622.57
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,900.84,638.68
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,923.48,652.72
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,940.92,662.45
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,954.79,669.97
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,963.66,675.54
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,968.94,678.99
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,967.3,677.07
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,962.11,673.05
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,952.51,667.5
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,939.41,659.83
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,857.55,606.73
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,761.5,538.44
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,814.15,579.92
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,839.01,598.69
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,804.24,576.68
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,767.0,553.22
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,724.61,527.02
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,683.59,499.96
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,635.22,466.0
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,585.55,430.32
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,531.45,391.16
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,477.29,350.75
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,420.3,306.49
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,364.02,261.51
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,303.57,212.94
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,247.55,166.98
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,190.47,120.67
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,137.7,79.49
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,86.67,45.23
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,44.15,24.75
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,27.94,16.9
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.8,5.6
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.4,0.62
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.21,18.22
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,38.98,27.2
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,82.67,44.15
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,130.73,76.46
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,185.87,119.32
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,241.9,165.79
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,302.21,215.96
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,361.61,264.91
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,421.16,312.61
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,478.23,356.96
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,535.83,400.1
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,589.58,438.98
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,640.59,474.65
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,688.76,507.16
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,735.26,536.96
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,776.98,563.38
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,816.37,588.02
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,851.18,608.24
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,883.06,626.39
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,909.11,642.43
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,931.85,656.43
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,947.52,664.69
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,959.48,670.74
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,967.81,676.02
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,972.56,679.21
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,971.38,677.84
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,966.66,674.4
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,956.55,668.72
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,942.93,660.94
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,923.58,649.94
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,900.95,636.87
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,873.75,621.79
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,843.53,604.63
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,804.57,580.31
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,769.29,558.26
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,726.09,530.3
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,681.17,499.66
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,473.93,350.41
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,282.94,207.96
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,401.99,299.36
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,472.09,349.83
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,326.91,241.75
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,208.88,155.04
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,242.4,175.82
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,243.99,167.39
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,188.43,122.41
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,138.02,83.22
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,89.02,49.98
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,47.57,28.37
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.22,18.72
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.86,4.79
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.52,18.49
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,41.06,29.05
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,83.38,47.34
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,128.67,78.13
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,181.48,119.13
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,234.86,162.89
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,293.22,210.82
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,349.31,257.07
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,407.71,303.84
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,464.75,348.3
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,521.61,391.23
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,574.61,429.88
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,627.15,466.93
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,675.39,499.06
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,718.52,526.57
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,760.58,552.47
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,800.47,576.56
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,834.59,596.57
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,865.93,614.6
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,892.03,630.45
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,914.98,644.31
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,932.34,653.66
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,946.29,660.94
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,955.36,666.29
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,960.96,669.6
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,959.73,667.74
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,955.04,663.87
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,945.99,658.46
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,933.48,651.01
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,914.83,640.11
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,892.97,627.22
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,866.14,610.59
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,836.35,592.08
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,800.65,569.94
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,767.72,549.51
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,724.67,522.98
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,679.84,493.51
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,630.4,459.32
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,580.07,423.67
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,525.69,384.89
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,470.51,344.33
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,413.28,300.43
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,357.5,256.39
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,298.79,209.73
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,243.34,164.82
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,187.32,120.12
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,136.85,81.39
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,87.49,48.34
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,46.03,27.02
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.46,17.99
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.87,3.72
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.04,19.56
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,42.75,30.31
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,83.05,47.28
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,130.21,79.65
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,183.4,120.78
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,236.72,164.04
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,295.92,212.26
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,352.43,258.63
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,411.3,305.52
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,469.06,349.53
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,526.78,391.88
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,579.62,429.76
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,631.98,465.92
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,680.71,498.54
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,724.36,526.49
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,765.87,551.37
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,805.17,574.37
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,839.82,594.02
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,871.75,611.7
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,898.1,627.77
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,921.26,641.9
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,939.23,651.5
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,953.8,659.06
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,962.04,664.21
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,966.74,667.33
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,966.47,666.52
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,962.65,663.64
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,952.9,658.24
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,939.65,650.77
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,921.52,640.67
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,900.02,628.45
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,872.57,611.85
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,842.09,593.3
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,805.01,570.65
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,765.92,546.51
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,727.59,523.52
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,682.61,494.37
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,632.62,459.84
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,581.7,423.84
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,527.47,385.32
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,473.3,345.57
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,414.44,300.51
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,358.08,256.05
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,298.9,209.03
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,242.92,163.7
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,186.23,118.58
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,135.33,79.63
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,86.46,46.94
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,46.83,27.3
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.34,16.83
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.3,1.61
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.31,21.32
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,46.42,30.06
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,85.47,51.34
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,129.28,81.46
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,180.94,121.15
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,235.22,164.59
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,293.61,211.55
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,349.08,256.65
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,407.25,302.64
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,463.42,345.16
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,521.19,387.29
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,574.08,425.24
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,626.26,461.49
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,674.35,494.04
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,721.28,524.94
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,763.32,551.09
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,803.32,575.02
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,838.0,595.19
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,870.05,613.48
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,837.23,589.78
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,785.17,550.73
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,874.29,613.2
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,946.03,657.86
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,954.44,662.3
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,959.43,665.22
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,958.1,663.31
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,953.37,659.46
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,943.45,653.54
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,930.16,645.66
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,910.8,634.06
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,888.37,620.6
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,869.22,610.55
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,838.41,592.95
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,801.52,570.1
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,762.54,545.74
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,719.18,517.62
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,674.21,487.34
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,624.47,453.24
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,574.31,417.99
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,519.85,379.38
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,465.81,339.87
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,408.46,296.85
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,353.04,253.96
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,294.91,208.07
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,240.51,164.39
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,185.33,120.49
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,133.96,81.19
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,86.25,49.19
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,48.07,29.0
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.22,18.22
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,17.89,0.17
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.54,18.09
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,42.5,26.16
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,85.07,48.49
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,130.44,79.49
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,183.64,120.62
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,237.44,164.56
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,297.02,213.46
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,353.85,260.11
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,413.1,307.34
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,471.0,351.47
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,529.11,394.13
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,582.76,432.87
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,635.93,469.99
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,685.14,503.29
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,729.35,531.79
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,771.18,557.05
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,810.76,580.43
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,845.55,600.65
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,877.64,618.96
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,904.22,635.28
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,927.58,649.61
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,947.01,660.51
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,963.11,669.37
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,971.96,675.22
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,977.17,678.95
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,976.82,677.92
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,972.82,674.75
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,963.26,669.34
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,950.09,661.78
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,931.49,651.15
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,909.42,638.35
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,794.45,562.79
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,665.33,471.18
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,741.53,529.98
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,777.52,557.84
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,734.29,530.96
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,689.07,502.31
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,639.8,468.0
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,589.36,431.98
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,535.72,393.33
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,480.44,352.24
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,421.23,306.4
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,363.36,260.27
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,303.72,212.27
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,245.07,164.26
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,186.75,117.27
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,134.07,76.57
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,83.19,42.55
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,41.51,22.68
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,25.74,14.59
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
