Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.57,18.12
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,43.67,27.01
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,84.78,48.76
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,131.84,81.43
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,184.9,122.61
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,238.46,166.49
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,297.76,215.33
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,354.45,261.98
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,413.58,309.29
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,469.94,352.58
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,528.14,395.69
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,581.05,434.15
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,633.51,471.06
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,682.35,504.37
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,729.97,535.72
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,766.82,557.9
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,805.76,581.19
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,840.5,601.65
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,872.57,620.18
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,898.66,634.73
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,921.58,647.23
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,939.82,656.75
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,954.68,664.21
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,962.76,669.25
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,967.33,672.26
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,966.94,671.23
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,963.03,668.14
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,953.7,662.87
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,940.89,655.53
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,922.3,644.63
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,900.35,631.65
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,872.54,614.67
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,841.75,595.76
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,806.45,574.06
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,768.63,550.53
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,725.78,524.34
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,684.42,497.7
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,634.62,463.22
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,583.81,427.17
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,528.51,387.66
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,473.29,346.9
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,398.52,290.36
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,332.15,239.8
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,278.7,197.71
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,226.76,155.9
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,174.68,114.28
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,126.87,77.31
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,81.63,46.38
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,43.94,25.79
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,27.15,15.49
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,15.55,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,14.8,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,28.85,17.35
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,46.49,30.96
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,73.44,50.09
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,103.94,73.27
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,137.28,99.36
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,186.05,135.77
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,243.29,179.22
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,303.83,225.66
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,369.78,275.82
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,443.74,330.86
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,528.24,392.85
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,581.42,430.94
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,634.11,467.5
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,680.01,498.29
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,727.0,528.13
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,768.58,553.14
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,807.95,576.29
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,841.49,595.35
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,872.15,612.36
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,898.86,628.7
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,922.38,643.07
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,937.5,650.89
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,948.92,656.52
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,957.32,662.12
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,962.26,665.7
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,960.26,663.69
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,954.83,659.69
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,883.77,614.33
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,784.61,545.89
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,853.86,597.6
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,896.39,627.49
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,868.36,611.5
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,837.49,593.99
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,800.87,571.31
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,762.12,547.04
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,665.36,480.07
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,567.46,410.8
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,533.18,387.93
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,502.32,366.52
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,489.74,359.06
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,464.83,340.92
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,407.87,297.03
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,352.1,252.96
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,293.66,206.57
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,238.81,162.29
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,182.56,117.36
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,132.13,78.66
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,82.57,45.4
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,44.4,25.87
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.84,15.1
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.87,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.02,18.95
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,46.0,28.81
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,85.33,51.0
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,129.15,81.46
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,181.12,121.51
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,236.1,165.59
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,295.08,213.02
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,350.76,258.21
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,409.27,304.4
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,465.12,346.74
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,522.53,388.75
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,575.49,426.5
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,627.76,462.43
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,675.64,493.22
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,722.26,522.0
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,764.04,546.64
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,803.81,568.95
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,837.67,587.22
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,868.77,603.38
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,895.43,618.62
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,919.05,631.95
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,930.38,636.4
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,937.33,638.35
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,945.83,643.72
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,951.06,647.18
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,948.59,646.13
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,942.85,643.26
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,932.55,637.26
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,919.07,629.44
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,899.26,618.26
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,882.55,609.04
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,695.08,484.8
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,505.42,353.38
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,640.28,451.25
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,741.14,521.88
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,698.11,493.91
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,653.99,465.7
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,549.58,393.54
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,455.85,327.6
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,461.19,333.16
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,446.74,322.96
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,390.48,281.08
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,336.79,240.33
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,280.9,197.78
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,229.38,157.99
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,176.79,117.64
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,129.84,82.74
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,86.14,53.29
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,51.33,32.55
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,31.63,18.59
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.97,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.32
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,9.96
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,18.87
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,28.81
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,38.62
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,91.51,68.69
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,130.01,98.8
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,185.07,140.96
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,244.37,185.92
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,258.49,195.77
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,270.47,203.76
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,356.36,267.36
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,444.77,330.79
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,436.12,322.41
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,414.36,305.21
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,365.96,269.83
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,314.28,231.67
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,481.16,352.32
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,655.56,469.99
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,644.88,460.6
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,641.56,457.73
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,608.16,433.63
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,561.2,400.62
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,639.52,454.74
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,706.23,499.23
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,615.39,437.42
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,512.22,366.93
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,403.55,292.37
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,287.04,209.6
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,381.55,278.53
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,465.91,337.63
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,462.67,336.09
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,458.67,334.63
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,489.07,357.33
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,506.59,370.72
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,484.41,356.67
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,460.95,341.73
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,294.04,220.7
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,128.95,95.58
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,165.58,124.69
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,200.61,151.85
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,209.81,159.07
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,211.58,160.12
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,180.4,136.14
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,150.09,112.51
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,120.66,89.21
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,92.82,67.12
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,66.88,47.1
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,43.81,29.28
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,26.79,15.38
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.68,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.59,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.19,4.82
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,26.44,15.72
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,26.89
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,54.12,38.92
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,68.63,50.85
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,129.95,98.28
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,202.44,154.81
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,231.67,178.6
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,259.78,201.0
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,293.59,226.91
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,327.74,252.62
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,317.6,244.08
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,308.59,236.12
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,432.64,331.97
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,568.7,434.35
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,311.66,240.35
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,32.83,20.34
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,242.76,184.51
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,459.67,346.41
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,545.57,409.2
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,623.21,465.25
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,504.17,377.19
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,370.32,277.02
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,472.17,352.84
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,586.49,434.77
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,582.58,431.03
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,566.17,419.29
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,523.19,387.99
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,480.28,356.67
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,414.74,309.06
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,350.14,261.6
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,462.72,346.16
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,559.83,416.77
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,493.47,368.31
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,421.2,315.78
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,350.25,263.93
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,282.07,213.19
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,218.01,165.08
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,161.94,122.24
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,163.99,124.58
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,165.74,126.6
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,175.95,134.99
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,180.83,138.9
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,154.57,118.54
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,129.05,98.51
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,104.47,78.9
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,81.13,60.15
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,59.56,42.76
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,39.47,26.21
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.51,12.73
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.28,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,23.56,13.08
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,41.67,28.18
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,61.48,44.48
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,84.84,63.48
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,109.93,83.84
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,95.7,72.84
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,76.91,57.75
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,59.23,43.12
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,41.51,28.48
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,36.22,24.04
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,30.93,19.64
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,96.65,72.61
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,163.27,125.08
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,201.94,154.59
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,241.34,184.21
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,265.17,201.89
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,289.28,219.65
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,249.07,188.45
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,208.6,157.16
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,194.37,146.21
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,180.06,135.15
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,147.84,110.24
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,115.57,85.16
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,169.58,126.99
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,224.03,168.36
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,171.01,127.8
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,118.33,87.22
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,210.3,158.08
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,303.11,227.46
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,275.24,206.54
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,247.52,186.06
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,261.67,197.0
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,275.65,207.69
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,277.43,209.32
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,278.98,210.87
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,247.44,187.8
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,216.39,164.89
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,189.39,144.51
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,162.89,124.29
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,186.73,143.52
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,212.33,163.82
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,138.1,105.81
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,69.9,51.56
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,60.11,43.93
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,50.33,36.12
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,41.02,28.48
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,31.72,20.73
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,23.32,13.62
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,14.94,6.48
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.78,1.12
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,30.84,20.06
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,58.33,42.58
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,75.67,56.56
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,93.02,70.37
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,118.75,90.57
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,144.71,110.61
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,228.96,176.39
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,313.95,241.02
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,354.96,270.74
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,397.3,301.08
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,434.79,327.81
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,482.32,361.28
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,557.99,414.84
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,646.95,475.69
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,571.91,420.43
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,490.96,361.26
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,500.35,367.41
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,509.54,372.81
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,514.81,375.66
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,519.46,378.14
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,403.86,296.73
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,279.65,206.98
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,347.2,257.06
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,405.03,298.58
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,514.61,378.26
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,608.76,445.05
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,421.48,312.62
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,223.69,166.73
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,349.87,263.05
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,473.86,353.7
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,478.53,358.95
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,479.02,361.66
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,357.41,271.74
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,234.25,178.35
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,211.13,161.65
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,188.43,144.77
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,158.59,121.8
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,129.9,99.52
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,111.88,85.64
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,94.09,71.67
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,76.75,57.65
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,59.56,43.49
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,43.81,30.29
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,28.22,17.09
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,16.29,6.59
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.77
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,35.63,23.18
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,52.96,37.81
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,72.62,54.12
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,92.85,70.64
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,128.92,98.75
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,168.35,129.47
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,199.02,153.65
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,230.66,178.31
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,265.14,204.46
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,300.68,230.98
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,361.45,276.91
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,420.46,320.86
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,437.57,331.74
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,452.58,340.99
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,516.7,387.98
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,584.14,436.42
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,549.18,408.25
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,498.9,369.58
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,556.25,410.69
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,603.81,444.04
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,587.73,430.74
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,558.19,408.54
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,598.41,436.98
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,626.05,456.32
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,610.41,445.03
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,593.92,433.41
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,406.71,300.7
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,227.28,168.31
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,149.56,110.08
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,73.04,51.33
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,138.21,101.82
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,203.66,151.7
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,306.82,229.78
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,401.83,300.0
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,227.9,171.36
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,59.4,41.37
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,85.19,61.91
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,111.09,82.4
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,85.56,62.68
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,60.16,42.81
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,34.42,22.26
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.8,1.53
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.48,0.48
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.15,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.83,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.51,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.63,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.31,3.86
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,24.23,14.01
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,36.17,24.21
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,49.83,35.71
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,63.47,47.02
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,101.45,77.49
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,141.32,108.99
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,160.74,124.19
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,180.24,139.27
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,301.02,232.99
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,438.87,337.13
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,437.77,334.69
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,419.3,319.28
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,424.18,321.24
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,417.56,314.54
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,458.07,343.37
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,490.58,365.92
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,537.51,398.24
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,585.58,430.65
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,593.45,434.78
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,600.08,438.31
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,581.0,423.89
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,548.25,400.31
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,622.04,452.33
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,683.4,494.29
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,672.6,486.25
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,660.68,478.09
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,691.06,499.98
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,730.43,527.08
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,610.92,444.46
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,494.58,362.57
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,570.57,419.23
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,639.49,468.58
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,653.13,480.65
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,668.24,493.75
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,596.34,443.54
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,537.2,401.78
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,301.18,229.48
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.5
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,181.71,139.15
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,287.75,220.85
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,151.15,115.14
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,16.67
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,13.92
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.09
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,7.82
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.51
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.55
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.07,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,26.41,14.5
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,45.18,27.48
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,85.37,52.13
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,129.48,84.04
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,182.34,125.73
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,238.27,171.63
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,298.82,221.54
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,225.11,171.56
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,106.4,80.11
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,304.79,236.7
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,532.27,409.47
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,585.9,449.33
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,639.16,488.68
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,689.07,523.89
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,738.38,557.02
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,605.87,456.55
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,415.6,310.19
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,528.12,393.08
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,646.09,476.11
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,670.89,492.16
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,694.84,508.03
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,764.22,556.39
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,844.03,610.24
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,744.55,539.23
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,639.63,464.1
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,735.69,533.68
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,827.18,597.49
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,893.49,647.03
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,942.7,680.55
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,847.66,615.65
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,738.4,536.84
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,695.62,508.71
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,653.33,480.14
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,606.56,447.75
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,551.85,409.55
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,629.07,469.47
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,669.75,501.32
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,604.57,453.36
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,543.5,408.35
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,429.5,324.43
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,326.64,247.66
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,349.77,264.16
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,342.33,253.91
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,283.16,205.84
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,228.32,160.68
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,172.59,115.2
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,121.28,74.88
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,74.02,42.58
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,37.98,22.73
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,21.14,8.29
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
