Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.86,3.92
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,18.47,9.55
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,26.41,16.25
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,34.37,22.87
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,41.02,28.25
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,47.68,33.54
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,53.02,37.74
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,58.36,41.91
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,60.16,43.1
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,61.97,44.29
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,82.03,60.1
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,102.22,75.84
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,133.79,100.41
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,165.81,125.03
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,174.6,131.54
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,183.51,138.17
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,183.45,137.63
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,183.35,137.11
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,204.3,152.91
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,225.39,168.68
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,247.49,185.11
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,269.65,201.51
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,338.82,252.5
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,398.79,295.75
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,346.32,257.3
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,283.84,211.47
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,235.65,175.82
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,187.85,139.97
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,207.79,155.27
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,227.67,170.32
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,179.64,134.24
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,132.27,98.22
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,99.25,72.78
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,66.59,47.29
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,43.43,29.07
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,55.3,39.12
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,98.46,73.89
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,212.01,162.83
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,294.06,221.58
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,244.24,181.05
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,198.11,143.84
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,157.62,110.02
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,118.51,77.87
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,74.22,46.92
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,41.2,26.22
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.25,6.85
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.91
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.04
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,17.04
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,37.92,26.1
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,48.56,35.03
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,81.63,62.25
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,114.92,89.08
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,117.88,91.11
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,120.74,93.07
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,128.05,98.38
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,135.36,103.65
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,143.31,109.38
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,151.37,115.16
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,228.56,174.72
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,316.5,240.52
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,353.98,267.41
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,392.27,294.49
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,412.57,307.19
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,432.84,319.51
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,399.61,294.15
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,365.45,268.41
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,361.5,264.48
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,344.99,251.42
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,417.58,304.43
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,478.13,347.85
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,504.7,367.84
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,530.73,387.63
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,611.04,445.6
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,676.06,492.09
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,629.96,460.88
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,584.31,430.15
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,449.66,334.9
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,330.42,247.57
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,333.4,250.97
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,335.81,253.49
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,305.86,232.01
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,276.4,210.73
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,200.94,153.32
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,134.54,101.83
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,163.68,125.35
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,191.44,147.47
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,203.36,157.03
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,206.72,159.22
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,174.52,133.7
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,145.16,110.09
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,112.56,83.63
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,83.84,60.35
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,57.73,39.88
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,34.86,21.96
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,17.85,4.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.14
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,16.71,7.87
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,25.54,15.41
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,35.71,23.96
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,45.9,32.38
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,25.54,15.49
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.28,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,76.45,56.67
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,148.67,113.78
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,131.44,99.5
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,113.79,85.1
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,155.36,117.42
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,197.78,149.88
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,273.04,206.77
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,345.64,260.29
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,487.64,366.65
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,640.05,476.48
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,675.39,499.94
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,710.01,523.36
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,728.09,535.05
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,744.66,545.78
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,690.33,504.91
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,620.21,453.27
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,663.45,484.62
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,706.07,514.68
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,681.42,496.84
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,655.71,478.62
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,718.78,524.61
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,766.38,559.23
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,856.82,627.69
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,907.36,663.5
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,879.05,645.03
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,847.76,625.09
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,718.33,534.33
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,579.93,431.64
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,529.81,396.66
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,473.23,356.17
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,428.37,323.83
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,384.71,291.87
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,445.24,339.81
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,466.14,354.97
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,405.0,305.94
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,346.5,258.13
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,285.83,208.26
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,229.41,161.08
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,170.94,113.22
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,120.37,73.67
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,70.53,39.54
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,34.5,22.58
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,16.08,1.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.14,11.52
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,45.1,26.03
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,87.13,52.07
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,133.17,85.96
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,188.28,130.16
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,245.94,178.22
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,307.61,229.69
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,333.21,254.98
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,340.35,263.2
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,434.19,336.52
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,545.76,422.56
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,600.63,464.39
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,655.22,505.2
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,706.05,541.52
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,756.21,575.2
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,794.34,599.51
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,835.17,625.47
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,871.4,648.22
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,905.08,669.08
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,931.53,685.74
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,954.69,700.19
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,973.01,711.79
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,987.77,721.13
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,995.49,725.92
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,999.53,728.44
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,998.41,726.2
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,993.6,721.68
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,983.15,714.74
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,969.09,705.55
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,949.1,692.9
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,925.73,678.07
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,896.75,659.19
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,864.71,638.27
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,824.54,611.75
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,787.95,587.6
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,742.01,557.68
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,694.36,525.33
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,641.0,486.55
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,587.23,446.62
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,529.8,403.51
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,472.45,359.33
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,410.74,310.06
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,351.66,261.68
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,289.61,210.67
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,231.95,162.48
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,172.85,114.39
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,119.77,73.03
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,70.85,39.79
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,34.33,22.3
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.36,9.26
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,43.33,22.05
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,90.51,49.5
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,140.98,86.94
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,199.89,134.94
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,258.37,184.74
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,323.88,240.13
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,384.89,291.96
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,448.08,344.1
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,507.39,391.24
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,565.98,436.35
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,621.14,477.37
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,675.48,516.52
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,725.68,550.55
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,774.17,581.92
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,816.94,610.08
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,857.18,636.3
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,892.48,657.69
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,924.68,676.83
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,950.74,692.92
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,973.31,706.74
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,988.23,714.43
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,999.13,719.61
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1006.48,723.78
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1010.05,725.64
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,936.82,677.62
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,838.33,605.58
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,921.5,668.63
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,974.93,703.76
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,953.69,690.04
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,929.06,674.66
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,899.73,655.94
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,867.34,635.19
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,741.37,548.06
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,604.65,447.51
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,570.14,425.24
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,534.46,401.2
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,475.88,358.66
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,420.38,317.87
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,461.05,350.52
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,471.23,357.6
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,409.84,308.46
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,350.61,260.05
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,288.65,209.13
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,230.94,160.89
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,171.41,112.56
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,120.21,72.86
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,69.08,37.93
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,31.94,20.21
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.43,8.92
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,45.22,23.71
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,91.68,51.73
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,141.22,88.63
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,199.47,136.05
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,257.53,185.28
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,320.51,238.14
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,380.32,288.16
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,443.28,339.19
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,502.06,384.91
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,561.85,429.77
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,617.11,469.62
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,671.79,507.68
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,717.66,538.24
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,765.71,568.1
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,808.41,594.91
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,848.74,619.82
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,884.18,639.98
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,916.74,658.03
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,942.54,672.91
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,964.94,685.63
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,982.35,695.85
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,996.17,703.94
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,1003.88,708.36
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,1007.85,710.64
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,1005.58,707.8
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,999.56,702.84
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,988.34,696.22
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,973.46,687.46
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,952.1,674.76
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,927.3,659.97
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,897.89,642.26
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,865.43,622.55
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,783.96,570.48
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,694.28,507.74
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,543.29,402.46
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,408.73,304.85
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,428.98,322.36
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,446.91,336.59
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,363.03,274.79
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,293.99,223.42
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,273.48,207.82
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,252.36,190.54
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,251.57,185.28
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,227.53,158.41
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,168.77,110.25
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,117.67,70.32
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,68.05,36.79
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,29.46,18.04
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.83,8.74
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,44.67,25.49
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,86.56,52.34
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,132.31,86.32
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,187.03,129.95
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,244.25,177.02
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,304.62,226.22
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,296.04,224.82
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,264.78,202.68
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,327.12,249.55
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,402.78,304.57
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,516.24,387.62
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,646.54,478.89
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,602.11,440.94
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,519.53,377.93
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,594.5,430.67
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,663.73,477.03
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,781.12,557.68
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,890.18,627.51
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,859.31,605.9
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,809.58,570.94
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,791.05,558.48
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,780.19,550.18
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,810.58,572.02
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,850.25,599.02
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,924.42,652.7
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,971.39,683.91
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,971.56,684.44
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,956.59,676.19
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,712.55,516.0
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,441.8,322.31
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,674.82,496.72
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,849.31,617.7
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,812.1,593.36
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,772.29,568.93
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,726.21,540.58
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,678.64,509.32
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,555.46,419.39
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,445.49,337.33
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,414.84,316.03
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,380.27,290.41
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,334.01,254.28
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,291.81,220.2
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,241.43,179.59
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,193.69,140.4
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,143.56,99.49
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,101.02,65.68
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,61.42,37.26
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,29.91,18.27
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.37,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.6,6.78
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,43.98,24.02
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,87.35,51.53
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,133.86,86.21
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,191.7,132.56
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,247.11,178.45
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,307.77,227.97
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,365.73,273.9
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,426.68,320.07
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,484.06,361.48
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,542.78,401.72
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,597.44,440.84
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,650.81,478.26
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,699.14,510.49
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,745.99,540.65
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,788.22,567.79
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,828.41,593.52
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,863.47,615.42
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,895.78,635.48
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,922.16,652.37
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,945.45,667.42
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,963.41,679.25
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,978.03,689.15
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,985.83,694.28
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,990.04,697.37
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,987.69,697.19
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,981.74,694.89
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,907.36,647.53
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,822.41,588.39
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,874.88,629.58
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,908.09,653.31
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,877.97,634.28
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,845.1,613.98
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,805.76,589.68
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,764.49,563.83
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,718.61,533.36
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,673.12,501.9
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,619.48,464.3
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,565.9,425.82
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,508.37,383.89
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,451.88,341.47
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,391.73,294.58
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,334.11,248.37
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,273.57,199.44
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,215.2,151.59
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,158.92,106.22
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,110.27,68.5
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,63.57,36.33
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,28.57,16.93
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.61,6.25
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,44.4,24.57
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,86.9,52.2
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,133.52,87.3
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,189.0,132.01
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,246.63,180.11
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,307.38,230.44
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,365.23,277.9
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,426.16,326.46
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,483.71,371.18
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,542.99,415.86
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,597.63,456.6
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,652.2,496.32
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,645.68,487.53
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,615.74,461.71
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,727.77,545.01
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,833.45,618.95
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,869.1,641.59
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,893.49,657.11
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,919.24,673.35
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,941.85,687.5
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,955.84,694.98
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,977.9,707.86
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,985.61,712.81
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,989.75,715.67
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,903.92,657.53
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,795.06,578.73
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,889.46,649.87
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,955.47,695.53
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,815.54,599.03
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,668.38,491.26
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,661.51,488.59
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,652.13,483.4
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,624.5,465.03
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,595.46,445.53
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,645.5,487.22
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,670.67,509.94
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,515.51,393.54
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,373.28,284.82
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,431.75,331.83
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,453.29,347.76
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,393.25,299.45
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,335.23,251.79
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,274.32,201.42
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,218.19,154.33
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,158.59,105.37
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,109.28,66.64
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,62.01,34.34
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,26.95,15.33
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.83,5.13
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,43.7,23.57
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,87.08,51.53
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,116.4,80.05
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,131.58,97.64
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,207.42,153.67
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,309.26,232.82
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,367.83,282.05
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,429.37,332.58
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,321.89,251.23
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,157.18,119.71
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,238.76,183.61
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,320.09,245.81
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,294.42,224.77
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,258.44,196.09
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,252.2,190.98
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,245.7,185.65
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,400.33,302.75
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,564.18,421.59
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,470.23,351.58
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,385.43,287.84
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,520.75,387.56
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,644.56,475.36
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,538.87,398.43
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,417.64,309.5
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,599.29,444.77
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,778.17,572.0
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,739.21,543.52
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,699.63,515.54
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,825.58,612.66
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,913.47,675.4
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,883.3,656.55
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,850.19,636.25
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,811.25,610.49
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,770.14,583.04
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,729.23,555.06
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,681.35,521.39
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,628.26,482.4
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,574.56,442.07
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,516.96,398.29
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,459.96,353.79
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,398.49,304.03
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,339.34,254.76
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,277.36,202.81
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,219.79,153.78
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,161.08,105.04
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,109.99,64.66
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,60.89,31.52
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,24.89,13.4
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
