Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,18.07,4.01
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,43.45,22.7
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,87.21,50.83
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,102.54,70.88
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,91.78,69.4
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,186.06,138.1
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,310.95,233.78
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,317.75,244.38
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,292.08,226.47
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,334.64,259.16
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,378.32,291.79
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,449.68,345.66
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,519.29,397.37
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,544.26,413.62
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,565.99,427.34
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,626.48,471.38
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,699.9,523.51
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,646.29,481.23
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,582.47,431.91
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,609.98,451.44
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,637.18,470.22
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,629.32,462.88
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,619.99,454.74
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,710.94,520.07
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,788.06,574.44
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,731.82,534.02
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,661.15,484.1
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,486.6,360.22
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,290.21,215.57
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,307.72,229.28
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,337.03,251.14
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,490.72,367.64
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,635.24,473.39
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,559.57,418.56
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,498.0,374.0
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,534.87,403.54
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,552.19,418.02
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,530.68,402.86
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,496.89,378.54
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,449.78,343.78
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,401.51,307.18
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,343.88,261.98
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,289.14,218.17
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,236.25,175.51
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,184.49,133.3
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,136.43,94.33
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,94.33,61.29
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,55.29,33.38
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,25.29,13.13
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,9.55,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,18.16,3.21
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,41.91,25.22
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,77.93,51.02
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,116.06,79.68
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,165.82,119.29
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,203.85,152.33
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,243.01,185.26
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,241.92,186.39
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,227.42,175.28
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,246.14,189.2
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,263.77,201.83
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,360.56,275.2
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,459.21,347.89
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,601.9,454.1
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,747.99,558.51
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,790.76,585.48
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,831.56,611.58
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,767.1,563.41
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,673.65,492.76
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,602.15,441.55
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,524.86,385.17
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,518.71,379.9
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,511.8,373.81
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,578.73,421.31
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,631.2,457.97
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,821.27,595.88
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,976.27,701.03
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,691.04,506.67
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,369.86,271.51
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,445.5,328.52
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,531.82,390.48
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,621.89,456.95
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,691.12,507.7
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,652.82,481.11
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,614.15,454.69
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,651.95,485.3
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,667.04,498.79
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,558.89,419.77
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,461.25,347.55
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,462.62,350.05
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,445.54,336.89
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,385.41,289.53
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,327.9,243.23
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,263.65,191.52
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,208.15,146.0
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,151.52,100.58
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,103.02,63.25
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,57.36,32.07
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.92,11.39
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.88
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,44.8,24.36
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,87.96,53.4
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,134.86,89.06
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,190.73,134.08
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,245.64,179.81
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,309.59,232.18
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,368.03,279.48
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,429.72,327.85
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,487.28,371.12
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,546.46,414.03
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,600.9,453.68
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,655.39,492.35
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,705.69,526.18
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,752.54,556.48
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,795.23,583.72
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,835.93,609.4
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,766.77,557.45
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,668.55,483.54
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,814.0,588.67
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,952.9,680.28
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,968.85,689.12
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,981.29,696.97
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,988.14,700.97
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,991.44,702.91
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,989.21,701.96
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,983.42,698.94
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,922.36,659.21
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,850.41,608.32
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,887.33,638.15
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,906.03,652.2
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,875.0,632.27
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,841.33,610.99
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,771.17,564.15
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,696.83,512.11
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,551.73,409.8
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,422.9,315.88
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,272.23,205.11
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,135.85,100.88
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,129.0,96.32
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,122.17,91.52
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,107.2,80.08
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,92.31,68.57
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,77.05,56.72
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,61.87,44.69
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,47.68,33.2
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,33.52,21.52
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,21.13,11.14
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.78,0.28
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,30.73,18.61
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,51.62,36.21
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,77.93,57.28
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,106.85,80.44
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,129.65,99.21
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,152.12,117.21
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,152.15,117.27
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,146.11,112.15
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,314.62,244.49
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,506.26,388.3
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,542.7,412.05
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,573.5,431.62
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,453.73,341.39
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,303.74,226.65
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,331.66,247.24
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,359.97,267.09
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,507.35,373.1
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,661.68,477.56
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,642.06,461.84
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,632.51,454.22
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,798.84,568.97
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,948.16,665.98
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,955.3,669.2
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,959.29,672.25
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,912.73,640.83
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,866.29,609.52
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,735.29,522.59
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,604.9,433.49
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,631.1,454.28
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,666.97,480.01
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,751.11,541.94
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,815.8,589.5
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,784.28,570.2
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,748.96,548.81
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,701.41,518.52
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,652.98,486.83
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,407.92,309.44
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,171.38,128.47
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,322.03,247.39
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,434.06,330.05
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,370.77,279.97
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,314.37,234.76
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,254.77,186.73
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,200.6,142.45
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,144.84,97.84
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,97.83,61.78
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,53.09,30.39
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.1,7.52
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,44.17,24.33
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,87.33,54.12
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,133.79,89.73
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,189.35,134.61
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,244.4,179.98
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,309.31,232.58
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,321.58,246.16
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,313.44,241.43
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,283.04,217.69
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,240.25,183.3
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,347.34,264.64
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,456.82,344.55
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,604.23,452.4
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,754.56,557.03
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,797.2,582.95
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,837.85,608.25
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,873.3,628.7
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,906.25,647.36
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,831.96,595.47
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,730.4,522.13
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,853.89,610.06
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,971.36,687.72
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,857.41,609.84
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,729.61,520.53
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,697.02,499.05
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,677.49,485.18
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,746.64,534.67
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,809.29,578.53
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,855.88,613.64
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,896.6,643.4
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,864.4,623.38
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,829.82,602.3
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,791.53,578.69
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,751.1,552.82
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,703.2,521.9
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,654.4,489.55
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,602.05,453.05
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,549.41,415.31
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,491.33,372.93
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,434.75,330.35
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,369.89,279.75
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,312.65,233.74
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,252.64,185.23
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,198.21,140.69
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,142.06,96.12
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,93.93,59.48
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,51.04,29.25
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,19.48,5.13
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,43.64,24.72
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,84.38,53.57
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,131.12,89.41
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,185.38,132.87
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,239.3,177.21
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,299.41,226.21
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,356.49,272.25
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,417.23,319.96
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,473.42,363.1
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,535.99,409.68
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,590.08,449.43
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,644.54,488.55
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,638.99,480.51
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,614.53,458.98
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,718.97,535.27
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,826.93,611.06
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,862.38,631.83
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,895.57,651.41
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,922.54,668.12
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,946.63,682.99
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,886.97,639.44
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,822.27,590.6
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,808.2,581.3
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,803.65,577.75
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,904.83,650.52
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,980.66,701.44
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,878.61,632.48
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,762.14,550.08
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,741.88,537.97
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,720.14,524.16
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,601.49,441.12
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,500.84,368.81
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,648.94,481.71
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,756.39,561.92
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,708.66,529.47
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,659.97,496.56
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,606.47,458.5
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,552.74,419.34
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,493.92,375.93
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,436.63,332.39
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,375.48,284.15
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,313.97,234.55
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,252.92,184.96
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,197.61,139.47
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,141.34,94.41
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,93.95,58.11
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,49.69,27.48
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,18.69,2.86
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,45.34,22.25
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,92.55,53.16
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,143.25,92.43
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,203.68,142.26
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,262.3,192.35
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,327.08,247.01
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,345.99,266.51
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,339.84,263.36
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,350.47,271.23
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,344.77,265.53
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,407.2,312.41
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,483.5,368.32
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,492.04,372.55
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,506.56,381.04
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,446.43,335.06
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,367.92,275.16
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,508.72,379.34
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,656.09,483.49
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,730.71,536.54
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,819.89,598.61
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,919.19,671.01
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,995.86,720.72
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,920.89,669.67
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,804.8,584.81
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,819.46,595.46
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,844.22,611.78
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,918.97,669.58
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,962.57,700.24
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,874.6,641.49
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,768.54,564.32
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,505.99,378.15
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,235.57,175.23
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,235.44,175.98
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,235.21,176.17
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,216.3,162.5
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,197.64,148.93
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,216.58,164.19
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,240.78,183.31
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,273.91,210.19
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,291.53,224.3
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,252.73,193.86
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,214.4,163.3
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,224.12,166.39
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,206.19,144.04
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,146.92,95.6
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,95.41,55.8
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,48.82,24.92
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.12,0.1
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,43.17,23.37
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,88.52,52.99
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,136.85,90.07
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,197.98,139.69
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,242.91,179.68
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,288.7,219.19
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,297.81,229.44
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,290.53,224.53
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,419.46,324.86
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,567.03,437.21
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,621.85,477.77
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,676.22,517.4
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,617.34,468.47
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,511.9,384.99
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,688.02,518.67
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,854.54,635.42
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,888.68,655.19
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,919.96,673.71
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,945.44,689.67
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,967.54,703.46
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,984.18,714.02
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,997.18,722.34
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,1003.46,726.14
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,1005.98,727.66
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,729.22,538.18
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,396.67,291.15
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,478.36,352.42
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,572.85,420.21
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,630.92,463.58
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,697.5,512.22
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,632.72,467.08
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,558.08,414.92
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,676.21,506.36
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,754.82,567.21
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,706.55,532.91
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,657.31,497.96
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,603.53,459.2
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,549.6,419.41
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,490.49,375.24
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,432.94,331.02
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,370.57,281.4
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,308.48,231.0
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,246.88,180.8
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,191.72,135.4
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,134.65,90.27
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,87.12,54.56
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,45.5,25.47
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,44.34,23.65
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,88.18,54.05
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,135.49,90.36
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,193.21,137.24
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,252.33,186.71
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,315.24,238.86
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,340.73,262.17
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,350.16,270.79
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,446.49,345.44
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,557.67,429.73
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,612.57,470.43
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,667.43,510.37
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,715.5,543.78
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,764.37,575.76
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,807.56,604.28
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,848.69,631.16
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,685.62,511.28
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,460.63,340.87
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,610.55,451.9
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,766.07,561.45
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,799.39,582.88
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,844.45,612.37
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,775.27,562.64
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,701.36,509.72
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,871.16,634.33
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,992.35,716.08
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,979.83,707.11
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,963.79,696.92
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,940.53,682.39
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,914.13,665.86
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,883.23,646.1
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,857.14,629.57
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,671.34,499.35
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,483.74,359.97
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,599.71,450.46
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,670.28,504.92
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,616.33,465.51
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,560.85,424.82
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,501.01,380.39
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,442.54,335.7
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,378.28,284.86
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,318.05,236.06
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,254.94,184.86
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,195.52,136.17
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,137.2,90.02
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,89.63,54.34
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,45.36,24.07
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,43.13,24.27
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,85.57,54.86
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,133.82,91.83
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,191.18,137.84
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,248.28,184.63
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,318.11,241.52
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,378.29,290.54
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,442.19,341.09
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,504.28,388.99
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,569.63,437.96
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,625.88,479.63
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,680.3,519.05
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,733.2,555.23
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,785.55,589.01
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,829.12,617.42
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,870.47,644.12
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,898.48,660.62
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,931.86,680.7
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,957.87,696.9
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,980.56,710.97
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,996.85,719.5
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,1009.54,725.8
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,1016.07,729.71
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1018.89,731.42
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,1014.99,727.79
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,1007.4,721.97
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,994.19,713.84
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,977.42,703.54
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,953.89,688.94
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,927.17,672.32
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,903.49,657.48
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,867.78,634.62
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,825.76,607.71
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,781.67,579.17
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,732.35,547.65
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,681.71,513.66
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,624.98,472.89
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,569.3,431.9
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,508.69,386.79
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,449.4,341.34
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,384.17,290.13
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,322.73,240.5
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,258.6,187.97
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,200.79,140.03
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,138.03,90.12
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,89.11,53.34
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,44.13,22.7
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,41.31,23.52
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,81.99,53.92
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,127.09,88.46
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,182.33,132.6
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,241.55,180.76
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,306.74,233.73
