Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,364.95,280.97
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,427.27,330.19
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,492.84,380.6
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,558.03,429.43
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,613.39,470.5
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,668.97,510.8
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,722.06,547.64
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,772.17,580.62
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,815.09,608.81
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,855.98,635.4
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,893.82,658.42
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,929.36,679.69
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,955.69,695.85
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,978.77,709.91
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,990.47,715.47
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,1009.76,726.09
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,1016.29,729.95
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,1019.05,731.63
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,1016.03,728.26
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,1009.25,722.66
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,995.77,714.07
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,978.67,703.3
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,956.12,689.4
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,930.23,673.38
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,898.35,653.17
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,863.57,631.02
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,821.25,603.94
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,782.87,579.37
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,734.1,548.29
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,683.89,515.12
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,627.87,474.96
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,571.56,433.6
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,511.17,388.59
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,451.45,342.72
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,386.87,291.9
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,325.47,242.03
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,260.89,188.8
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,202.27,139.76
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,141.02,90.45
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,90.31,51.89
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,42.3,19.7
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,14.03,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,43.47,22.45
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,87.94,53.58
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,84.43,57.94
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,58.44,42.6
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,75.05,56.14
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,91.77,69.41
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,81.66,61.02
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,71.69,52.78
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,197.13,152.5
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,339.04,260.39
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,372.43,284.47
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,405.97,308.93
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,517.66,391.6
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,629.29,471.66
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,742.97,553.79
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,846.71,625.1
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,882.27,647.63
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,915.34,669.06
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,838.76,615.14
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,734.75,538.37
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,880.46,644.49
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,994.31,718.82
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,1001.11,722.41
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,1004.25,724.71
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,987.35,714.24
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,943.29,683.14
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,968.92,704.08
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,965.05,702.18
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,942.66,687.12
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,916.94,670.06
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,841.65,620.83
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,751.45,556.27
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,774.33,577.19
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,773.59,578.7
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,550.85,418.57
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,329.23,249.86
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,370.14,283.43
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,400.36,307.32
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,368.31,283.71
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,333.4,257.23
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,335.53,257.02
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,316.54,237.59
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,252.82,184.69
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,195.14,136.22
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,134.95,87.55
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,84.38,49.03
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,39.63,18.24
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,44.43,22.31
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,91.02,55.41
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,141.04,95.0
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,204.01,147.16
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,262.46,196.6
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,326.92,249.82
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,387.84,299.4
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,452.04,349.63
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,511.37,393.68
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,571.87,436.62
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,627.94,476.72
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,682.18,514.37
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,732.43,547.05
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,781.33,577.2
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,824.93,603.3
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,866.43,627.65
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,901.89,647.79
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,934.56,666.0
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,960.34,681.12
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,982.84,694.26
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,996.17,701.1
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,1017.14,712.81
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,1024.09,716.64
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,1027.22,718.43
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,1024.44,717.46
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,1017.8,714.3
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,1004.4,706.45
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,987.28,696.48
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,965.0,683.99
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,939.21,669.29
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,906.49,649.61
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,870.78,627.96
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,827.83,601.87
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,783.09,574.27
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,739.68,546.8
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,689.0,513.58
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,633.02,474.87
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,576.43,434.5
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,515.09,389.54
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,454.74,343.77
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,390.72,293.23
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,329.38,243.17
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,263.33,189.3
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,203.07,139.1
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,141.32,89.03
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,89.63,49.49
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,40.64,16.64
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,14.26,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,46.54,22.05
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,96.0,56.6
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,148.69,97.95
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,211.68,149.6
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,270.98,199.39
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,335.65,252.37
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,397.94,302.74
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,463.25,353.79
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,522.55,398.09
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,581.89,440.85
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,638.37,481.19
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,694.48,520.12
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,744.27,551.54
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,792.51,580.96
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,644.95,475.54
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,432.24,318.33
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,698.21,513.52
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,934.48,667.94
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,959.7,681.19
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,981.6,694.64
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,997.57,703.09
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,1009.94,709.44
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,1015.63,712.64
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,1017.61,713.75
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,895.51,635.56
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,737.62,526.08
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,874.33,625.42
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,973.75,690.2
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,949.01,674.74
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,930.47,664.45
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,896.53,643.76
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,859.84,621.29
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,817.6,595.03
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,773.44,567.24
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,723.41,536.21
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,672.18,502.62
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,616.85,463.71
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,560.2,422.84
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,498.58,377.67
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,438.48,332.15
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,373.83,281.25
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,313.0,231.98
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,248.72,179.73
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,190.92,132.08
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,128.36,82.62
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,79.89,46.41
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,36.28,15.24
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,42.85,21.77
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,90.46,54.87
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,140.47,93.91
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,203.62,145.36
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,208.64,156.65
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,194.76,149.5
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,242.42,187.22
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,294.01,227.24
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,305.77,235.29
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,304.29,232.83
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,378.95,288.11
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,450.73,339.45
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,481.27,359.19
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,510.9,378.09
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,456.08,336.58
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,382.1,281.44
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,426.12,312.29
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,471.04,342.42
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,483.73,350.41
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,496.07,358.41
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,530.44,381.3
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,580.53,414.06
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,641.91,456.36
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,702.73,497.56
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,597.39,425.93
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,476.34,342.68
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,445.79,322.72
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,415.34,301.93
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,543.58,395.15
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,664.97,479.81
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,777.26,562.03
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,849.69,612.39
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,811.83,589.01
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,765.2,560.47
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,715.43,528.96
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,664.5,494.96
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,609.28,456.75
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,552.77,416.44
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,491.75,371.86
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,432.33,326.96
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,367.28,276.5
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,306.31,227.62
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,242.49,175.5
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,182.8,126.26
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,123.73,79.49
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,76.27,44.04
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,33.08,12.83
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.37,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,42.88,20.62
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,89.2,53.97
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,138.48,92.46
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,200.73,143.07
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,259.06,191.63
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,324.0,244.69
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,331.31,253.84
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,314.99,242.22
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,430.02,330.55
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,565.33,431.25
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,620.92,471.29
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,676.45,510.89
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,569.38,428.88
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,403.49,301.92
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,634.34,475.9
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,852.69,627.5
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,887.02,646.88
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,918.54,665.81
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,944.02,681.77
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,966.33,695.77
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,755.4,550.91
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,485.28,353.96
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,770.47,563.84
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,1006.64,721.49
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,862.61,622.04
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,685.49,495.04
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,717.29,519.8
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,731.31,531.61
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,835.93,609.73
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,912.49,663.13
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,878.68,641.12
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,842.24,618.08
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,713.33,529.26
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,586.93,437.15
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,528.74,397.01
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,472.96,357.49
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,526.79,400.85
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,551.65,420.84
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,490.35,374.67
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,430.61,328.67
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,368.42,278.91
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,308.9,229.84
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,244.38,176.59
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,186.34,128.15
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,127.26,80.59
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,78.28,43.33
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,31.61,10.0
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.49,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,38.08,19.42
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,76.92,49.68
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,122.48,85.41
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,176.39,128.76
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,229.62,172.02
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,294.14,223.19
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,350.87,267.42
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,411.53,313.29
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,468.41,355.03
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,527.75,397.2
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,580.95,434.41
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,634.86,471.24
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,611.35,451.41
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,563.51,414.73
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,687.72,504.12
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,816.38,592.57
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,849.45,612.51
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,880.22,631.67
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,743.97,535.94
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,573.2,414.34
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,496.47,360.76
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,433.64,315.21
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,718.1,520.35
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,961.15,683.64
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,680.71,492.41
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,359.78,261.98
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,663.54,485.13
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,915.3,656.17
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,885.95,635.06
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,854.55,614.95
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,818.45,592.05
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,783.74,569.78
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,757.98,554.56
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,724.77,533.98
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,675.43,501.6
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,625.64,468.2
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,566.68,426.82
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,512.89,387.99
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,453.56,344.24
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,396.59,301.09
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,337.45,254.78
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,281.42,209.73
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,220.67,161.19
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,166.67,117.58
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,110.26,72.76
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,65.94,38.9
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,26.06,6.59
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.74,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,43.04,19.92
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,89.72,54.09
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,139.68,93.2
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,202.72,144.12
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,261.73,191.94
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,327.06,242.82
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,387.57,290.22
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,451.41,338.56
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,510.78,382.14
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,571.3,425.14
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,626.91,462.52
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,682.48,498.62
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,603.53,438.89
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,479.91,347.98
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,672.64,485.7
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,861.51,607.16
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,896.04,623.77
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,927.71,640.47
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,952.76,654.41
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,974.58,666.51
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,984.57,671.35
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,1002.67,681.24
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,1008.48,685.24
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,1010.6,687.37
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,1005.99,686.62
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,997.71,683.79
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,984.31,677.09
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,967.39,668.37
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,944.01,655.74
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,917.33,641.1
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,884.46,623.14
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,856.4,607.98
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,812.95,582.6
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,767.69,555.65
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,718.12,524.86
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,667.33,491.75
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,611.1,453.28
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,555.61,414.1
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,493.97,369.6
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,433.81,324.62
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,369.15,274.19
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,307.98,224.97
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,243.11,172.86
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,184.89,125.27
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,124.2,77.29
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,74.67,40.24
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,25.44,3.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,12.29,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,44.62,19.43
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,95.12,56.44
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,147.07,97.6
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,209.45,148.9
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,268.91,198.52
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,334.08,251.2
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,395.6,299.52
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,460.23,347.63
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,519.54,388.35
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,579.65,426.7
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,633.89,463.13
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,688.85,498.96
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,737.22,528.26
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,783.77,555.83
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,675.88,482.12
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,518.85,371.45
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,730.69,521.16
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,930.96,647.34
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,956.69,660.55
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,979.16,674.04
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,993.84,682.98
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,1004.89,689.96
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,1011.14,693.38
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,1013.7,694.8
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,1009.47,694.0
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,1001.58,691.11
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,987.04,683.52
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,969.0,673.91
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,944.13,658.78
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,916.09,641.74
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,882.35,623.09
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,845.96,602.59
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,799.66,574.72
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,755.52,547.9
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,705.0,515.4
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,653.61,480.98
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,596.49,441.97
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,539.71,401.99
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,478.4,357.83
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,419.02,313.6
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,354.91,263.89
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,294.72,215.86
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,227.71,162.64
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,171.26,117.01
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,113.24,71.68
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,66.73,37.11
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,24.5,0.49
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.75,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,41.51,19.05
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,86.86,53.64
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,135.97,92.28
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,195.62,141.04
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,253.0,188.87
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,320.59,243.91
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,380.51,291.91
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,444.05,341.14
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,502.93,385.32
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,563.34,429.11
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,618.6,467.33
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,673.94,504.24
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,722.88,535.79
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,770.58,564.83
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,813.33,590.5
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,849.64,611.53
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,883.82,629.61
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,915.34,645.63
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,940.56,657.96
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,962.68,668.11
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,989.17,679.19
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,1001.62,681.48
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,949.81,648.38
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,867.58,592.06
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,870.82,593.62
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,871.52,592.57
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,935.46,637.23
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,967.07,656.48
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,862.75,593.22
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,728.64,505.77
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,706.72,496.22
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,682.67,483.7
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,632.13,452.29
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,582.55,420.88
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,638.73,464.44
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,665.03,486.01
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,608.1,447.25
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,552.05,408.55
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,490.1,364.69
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,429.7,320.22
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,364.88,270.23
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,303.65,221.32
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,238.2,168.68
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,179.75,120.92
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,119.04,73.38
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,69.04,36.16
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,23.65,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,11.06,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,43.41,18.21
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,95.42,56.79
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,148.32,98.62
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,212.43,151.28
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,273.57,202.41
