Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,341.55,257.91
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,404.09,308.27
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,469.72,359.1
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,529.51,403.1
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,590.77,446.33
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,646.53,485.44
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,701.85,522.48
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,752.53,553.3
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,801.69,582.32
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,837.54,602.43
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,877.4,624.88
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,911.8,644.01
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,943.29,661.17
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,968.32,676.78
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,989.95,690.42
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,1005.95,700.73
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,1018.33,708.97
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,1023.51,712.4
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,1024.88,713.7
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,1020.9,710.94
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,1013.13,705.98
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,998.62,697.95
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,980.49,687.78
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,955.39,673.71
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,926.99,657.5
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,893.65,637.66
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,857.46,615.85
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,814.77,589.55
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,775.77,565.46
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,725.27,534.11
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,673.49,500.96
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,615.71,460.33
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,557.87,418.52
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,495.66,372.68
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,435.16,326.6
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,369.57,275.26
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,307.57,225.09
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,240.86,170.88
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,181.2,121.64
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,118.87,72.46
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,69.2,35.34
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,23.12,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,11.54,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,45.87,18.69
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,98.61,58.35
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,152.81,101.58
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,218.1,155.47
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,280.06,207.33
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,348.68,263.13
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,412.17,313.84
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,478.25,364.41
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,539.19,408.35
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,601.18,450.94
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,657.73,489.82
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,713.72,526.36
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,759.46,554.34
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,808.4,584.07
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,850.42,610.08
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,889.98,634.39
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,925.1,655.0
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,957.17,673.64
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,982.06,688.04
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,1003.46,700.38
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,1018.72,708.22
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,1030.24,713.93
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,1035.39,716.77
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,1036.69,717.47
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,1032.09,713.31
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,1023.66,707.04
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,1008.93,698.56
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,990.53,687.99
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,965.64,674.07
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,937.41,658.08
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,903.14,637.26
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,865.98,614.59
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,824.37,589.37
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,774.57,558.55
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,722.64,527.0
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,669.63,493.13
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,611.72,453.16
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,555.0,412.85
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,491.76,367.03
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,430.29,320.96
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,363.8,269.14
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,301.39,219.01
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,234.79,165.77
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,175.55,117.67
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,113.82,69.79
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,63.85,32.57
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,21.71,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.85,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,38.17,16.06
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,84.59,53.38
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,134.19,92.38
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,194.1,140.76
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,253.25,188.78
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,320.24,242.08
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,264.95,202.93
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,174.05,132.48
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,198.33,150.89
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,222.93,168.87
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,328.56,248.49
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,433.63,324.77
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,611.95,454.03
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,795.37,578.51
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,587.65,432.09
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,316.86,232.66
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,436.17,320.44
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,574.93,416.26
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,545.55,394.16
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,497.95,360.59
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,790.13,568.44
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,1027.87,719.11
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,1033.86,721.3
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,1036.08,723.69
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,1031.91,720.82
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,1023.95,715.77
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,1008.79,707.34
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,990.02,696.79
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,965.78,682.85
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,938.21,666.82
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,903.78,646.33
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,874.21,628.9
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,831.37,602.58
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,786.23,574.49
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,734.58,542.44
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,681.68,508.24
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,623.96,467.67
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,565.98,425.76
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,503.33,379.63
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,441.34,332.42
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,374.43,279.96
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,311.12,228.58
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,242.88,172.83
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,181.85,122.23
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,118.44,72.18
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,67.86,33.65
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,21.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.88,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,43.94,16.84
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,94.98,57.42
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,150.43,102.0
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,215.45,155.75
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,275.84,206.34
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,341.71,259.65
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,404.47,309.29
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,470.55,359.54
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,530.53,403.47
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,591.37,446.4
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,648.32,486.13
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,705.15,524.7
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,752.45,555.38
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,800.76,585.95
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,843.5,612.92
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,884.03,638.28
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,917.6,657.7
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,948.22,675.17
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,973.16,690.41
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,994.78,703.67
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,1006.34,709.79
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,1014.06,713.7
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,1018.79,716.89
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,1019.87,717.96
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,1012.84,714.58
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,1002.25,709.12
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,986.05,699.79
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,966.48,688.42
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,938.63,670.77
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,908.01,651.35
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,877.71,634.38
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,839.11,611.71
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,788.4,579.4
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,737.33,545.44
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,685.21,511.02
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,632.7,475.44
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,573.92,433.56
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,511.93,388.39
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,385.44,293.8
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,265.19,202.27
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,272.9,207.0
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,266.56,198.31
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,204.04,148.08
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,149.39,104.0
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,90.9,58.5
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,47.47,25.1
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,18.7,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.56,12.08
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,85.7,52.76
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,136.67,93.12
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,199.23,144.39
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,263.77,198.13
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,335.04,256.81
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,325.14,252.44
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,279.36,217.05
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,426.15,332.03
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,589.57,455.95
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,645.56,496.73
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,701.17,536.24
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,752.01,569.52
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,801.66,601.46
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,837.14,624.27
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,876.71,649.81
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,910.26,670.02
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,940.89,688.21
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,965.58,703.54
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,986.87,716.73
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,869.21,634.96
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,714.02,519.85
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,724.16,527.95
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,732.92,534.28
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,756.69,550.74
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,778.39,565.65
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,894.94,651.33
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,965.48,699.08
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,939.82,682.7
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,920.24,671.01
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,885.07,648.67
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,847.25,624.53
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,803.56,596.42
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,757.95,566.69
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,603.43,456.35
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,460.45,349.37
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,377.22,287.81
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,310.17,237.03
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,384.35,295.78
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,417.19,319.63
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,351.34,266.11
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,289.68,214.94
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,222.81,159.73
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,163.94,110.81
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,101.53,61.86
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.98,25.8
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,18.34,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.61,11.36
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,85.55,52.81
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,136.08,93.14
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,198.08,144.41
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,260.26,196.82
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,327.11,252.28
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,322.88,251.94
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,286.57,223.84
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,424.33,332.12
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,576.83,448.44
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,633.01,488.62
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,689.17,528.07
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,630.8,479.82
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,542.75,409.48
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,704.62,531.68
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,870.98,647.42
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,905.66,667.36
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,937.63,686.2
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,770.3,568.78
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,555.18,409.08
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,796.7,588.57
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,998.37,724.88
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,1002.89,726.15
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,1003.8,726.69
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,998.57,722.26
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,989.76,715.68
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,985.42,713.05
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,966.23,700.81
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,831.72,610.32
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,680.63,501.26
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,774.19,575.01
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,837.73,622.68
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,787.06,588.7
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,733.42,552.7
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,586.21,445.81
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,451.74,345.14
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,494.26,380.2
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,513.46,395.88
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,450.77,348.01
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,386.82,298.27
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,321.77,245.95
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,262.25,197.0
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,198.7,145.05
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,143.59,99.91
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,85.89,54.66
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,43.26,20.51
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,16.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,13.65,1.93
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,27.4,16.24
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,46.95,32.85
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,66.6,49.41
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,89.06,67.79
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,112.23,86.45
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,175.44,137.19
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,248.49,195.1
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,296.08,231.7
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,346.33,269.72
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,371.56,287.91
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,395.39,304.77
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,449.74,344.47
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,506.5,385.01
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,573.21,432.69
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,628.97,471.93
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,780.02,582.79
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,927.78,682.5
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,851.6,627.31
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,748.3,550.66
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,707.96,520.6
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,648.1,476.74
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,733.62,537.88
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,801.38,585.09
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,756.17,552.61
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,710.0,520.1
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,582.37,430.19
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,457.27,339.78
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,519.5,386.56
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,562.68,418.39
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,395.72,298.01
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,239.04,180.63
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,179.21,135.56
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,121.01,90.54
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,101.2,75.29
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,81.55,59.96
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,44.62,30.54
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.27,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.39,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.07,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.45
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,14.5,6.44
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,20.23,11.4
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,26.85,17.05
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,33.49,22.64
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,53.89,39.67
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,74.47,56.65
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,94.59,73.05
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,114.88,89.4
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,96.21,73.83
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,77.99,58.72
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,70.45,52.3
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,62.92,45.93
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,91.62,69.09
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,121.02,92.57
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,155.88,120.11
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,191.33,147.74
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,205.75,158.89
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,220.26,170.11
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,202.7,155.92
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,185.18,141.87
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,167.72,128.14
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,150.31,114.44
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,178.56,136.72
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,207.02,158.99
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,204.02,156.68
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,201.01,154.44
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,186.62,143.3
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,172.32,132.24
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,202.82,156.54
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,233.49,180.83
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,168.45,129.89
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,105.33,79.75
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,92.49,69.69
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,79.75,59.59
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,69.04,51.08
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,58.35,42.52
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,51.23,36.9
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,44.13,31.21
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,37.03,25.38
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,29.95,19.48
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,22.88,13.53
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,15.82,7.51
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,10.1,2.53
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.38,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.27,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.88,0.07
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,23.8,13.71
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,41.4,29.03
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,59.16,44.38
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,78.89,61.04
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,98.72,77.44
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,118.39,93.37
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,138.54,109.44
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,158.68,125.27
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,179.27,141.25
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,233.14,183.68
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,281.51,220.91
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,302.79,236.28
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,324.27,251.67
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,345.77,267.33
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,367.27,282.86
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,541.07,414.76
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,723.92,545.35
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,712.55,533.89
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,698.04,521.72
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,632.92,474.13
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,581.84,435.98
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,577.58,433.03
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,572.58,429.31
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,607.06,455.09
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,640.22,479.51
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,592.0,444.58
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,544.1,410.02
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,517.77,391.61
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,476.36,362.14
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,536.53,408.75
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,589.93,449.16
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,565.84,432.66
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,539.87,415.12
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,459.98,356.77
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,396.38,309.49
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,326.87,256.36
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,254.07,199.75
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,222.83,175.51
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,192.1,151.12
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,160.85,125.86
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,130.49,100.87
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,152.42,113.97
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,149.19,102.86
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,90.81,55.73
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,43.8,13.18
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.62,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,37.7,6.74
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,99.02,59.85
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,155.34,106.73
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,223.37,164.62
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,286.63,219.65
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,356.42,278.71
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,420.15,330.61
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,486.31,382.08
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,548.07,427.96
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,610.9,472.5
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,667.63,512.65
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,723.8,549.68
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,768.74,577.02
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,817.27,606.25
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,859.9,630.89
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,900.06,653.49
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,933.65,671.5
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,964.18,687.38
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,989.02,701.75
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,1010.35,714.04
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,1026.79,722.84
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,1039.52,729.52
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,1044.03,731.96
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,1044.62,732.26
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,1039.21,728.47
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,1029.91,722.5
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,1013.72,713.13
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,993.83,701.63
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,968.82,687.06
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,940.37,670.38
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,905.48,649.6
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,867.69,626.88
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,824.3,600.32
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,778.54,571.93
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,727.13,539.94
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,674.35,506.45
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,620.62,468.91
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,562.15,426.68
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,497.72,378.88
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,434.73,330.37
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,367.4,276.42
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,303.67,223.45
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,234.03,165.91
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,172.04,113.8
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,105.73,61.04
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,52.39,10.62
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,15.2,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,39.62,5.15
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,106.17,63.98
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,164.89,113.88
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,235.39,175.09
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,300.66,233.19
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,371.85,294.98
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,437.26,350.6
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,505.45,406.49
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,568.73,456.0
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,632.92,504.42
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,686.58,543.7
