Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,743.31,582.15
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,794.53,616.07
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,844.02,648.31
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,887.17,675.6
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,927.67,700.76
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,962.42,721.75
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,993.93,740.42
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,1019.59,756.59
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,1041.57,770.4
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,1055.85,777.99
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1066.13,783.1
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,1071.73,786.55
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,1073.29,787.53
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,1067.17,782.11
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1057.03,774.29
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,1041.45,764.3
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,1022.02,751.93
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,996.32,735.79
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,967.06,717.35
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,931.26,695.6
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,892.44,671.66
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,847.25,641.8
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,799.87,610.18
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,747.09,575.34
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,697.45,542.2
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,636.69,497.17
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,575.69,450.74
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,509.42,399.06
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,444.71,346.92
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,374.01,288.62
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,307.85,232.18
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,235.91,170.94
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,172.34,116.2
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,104.39,61.12
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,50.04,5.01
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,14.78,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,40.53,3.07
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,108.72,65.96
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,167.91,116.65
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,238.96,178.45
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,304.95,237.11
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,376.62,298.97
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,443.07,354.31
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,512.28,409.24
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,575.07,455.86
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,638.49,500.35
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,696.73,541.32
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,749.0,574.93
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,799.82,606.86
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,848.75,636.87
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,891.36,662.78
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,931.29,686.6
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,965.62,705.17
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,996.64,721.4
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,1021.62,735.08
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,1042.92,746.49
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,1057.73,752.48
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1068.63,756.18
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,1072.59,758.29
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,1072.5,758.18
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,1066.79,754.41
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1057.06,748.38
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1039.85,738.4
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1018.81,726.26
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,992.58,711.28
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,962.82,693.98
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,926.57,672.96
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,887.35,649.83
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,842.34,622.56
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,795.06,593.35
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,742.24,560.45
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,688.05,525.89
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,631.99,486.0
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,571.3,441.34
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,505.12,391.33
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,440.52,340.62
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,370.9,283.67
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,305.29,228.08
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,233.47,167.74
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,169.79,113.46
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,102.24,58.95
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,48.12,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,14.17,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.21,2.09
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.18,5.54
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,17.15,8.94
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,21.12,12.28
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,52.11,38.21
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,83.82,64.11
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,193.72,152.92
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,319.17,249.29
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,275.88,214.2
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,226.78,174.99
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,278.69,214.58
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,321.7,246.33
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,427.46,324.6
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,524.42,393.44
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,540.58,402.36
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,555.8,411.24
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,678.11,497.56
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,802.86,580.89
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,933.3,668.85
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,1037.38,731.26
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,830.06,596.53
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,571.92,415.75
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,645.3,469.96
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,733.62,529.13
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,729.34,526.11
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,723.16,522.96
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,851.59,615.24
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,929.33,665.76
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,697.66,513.65
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,449.77,335.36
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,527.81,397.39
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,580.82,438.46
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,371.16,285.03
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,152.43,115.88
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,195.17,151.01
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,228.34,177.55
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,199.37,155.29
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,170.95,133.21
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,141.55,109.6
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,113.05,86.3
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,84.39,62.87
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,57.35,40.51
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,33.3,20.03
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,35.47,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,90.94,56.29
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,146.03,102.21
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,215.6,160.43
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,279.21,214.0
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,349.51,271.18
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,414.53,322.85
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,483.26,375.34
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,545.57,421.15
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,609.17,466.23
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,666.99,506.68
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,724.67,546.0
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,771.71,575.87
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,820.38,606.53
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,864.35,634.29
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,906.11,660.45
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,939.85,679.98
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,970.57,697.58
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,996.03,713.24
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,1018.14,726.91
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,1034.0,735.39
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,1058.16,749.14
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,1062.37,751.3
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,1062.62,751.41
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,1056.84,747.28
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,1047.14,740.92
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,1030.03,730.9
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1009.2,718.74
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,982.39,703.53
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,952.22,686.16
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,916.07,664.31
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,877.08,640.5
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,828.6,610.66
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,784.8,583.55
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,730.59,549.53
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,675.35,513.42
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,614.45,469.99
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,553.8,425.38
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,488.15,375.73
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,423.51,325.17
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,353.35,268.75
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,288.05,214.38
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,216.5,155.0
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,154.25,102.81
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,88.62,50.32
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,36.21,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,34.34,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,87.34,53.77
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,141.31,98.46
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,209.9,155.57
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,272.6,208.41
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,342.13,265.3
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,406.02,317.37
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,473.64,370.77
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,537.04,418.79
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,602.62,466.91
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,659.31,507.0
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,715.85,545.62
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,763.57,576.06
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,812.69,607.02
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,855.6,634.58
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,896.26,660.5
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,798.43,591.04
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,669.78,495.51
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,687.99,508.65
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,704.92,519.87
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,716.07,526.28
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,725.83,531.81
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,743.09,544.23
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,758.86,555.62
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,906.19,660.56
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,1020.94,734.49
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,1003.84,722.97
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,983.24,710.51
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,956.72,694.72
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,927.02,676.85
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,890.2,653.83
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,850.8,629.0
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,804.52,599.58
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,756.56,568.63
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,706.33,536.22
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,652.39,498.94
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,590.95,454.4
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,530.31,409.19
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,464.71,359.05
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,401.72,309.37
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,332.47,253.58
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,268.54,200.49
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,199.29,143.26
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,138.24,92.62
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,77.68,43.79
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,25.65,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,28.96,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,70.62,43.55
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,124.96,87.86
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,188.03,140.04
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,196.4,151.77
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,192.12,150.81
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,315.68,249.89
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,455.98,360.33
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,439.87,346.77
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,399.54,313.45
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,361.93,283.0
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,313.8,243.61
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,283.67,219.0
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,239.81,183.68
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,359.47,276.22
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,487.22,371.59
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,412.43,314.15
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,349.71,265.56
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,675.94,515.5
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,964.86,717.29
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,872.54,648.6
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,755.87,561.04
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,897.39,665.8
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,1009.58,741.01
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,1003.01,734.2
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,992.82,726.1
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,976.49,715.27
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,956.76,702.35
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,930.49,685.21
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,901.09,666.07
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,864.99,642.45
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,826.44,617.14
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,781.71,586.29
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,735.27,554.17
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,685.31,520.45
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,632.04,482.37
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,573.3,439.63
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,515.18,396.2
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,450.29,346.56
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,388.12,297.54
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,320.31,242.51
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,257.92,190.56
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,189.25,134.51
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,129.15,85.36
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,70.93,38.61
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,21.44,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,31.97,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,80.06,48.67
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,133.03,92.18
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,198.83,146.6
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,264.04,201.23
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,335.6,259.95
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,399.21,311.55
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,466.75,364.46
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,370.37,289.7
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,237.86,183.37
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,362.63,280.6
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,501.5,383.98
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,537.71,407.83
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,572.99,431.01
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,729.36,544.49
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,887.71,649.17
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,921.64,667.24
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,952.72,684.33
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,976.39,697.96
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,996.68,709.52
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,1004.19,712.17
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,1019.2,719.76
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,1022.49,721.54
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,1022.03,721.23
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,1016.25,717.8
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,1006.74,712.24
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,989.56,702.02
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,968.88,689.75
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,942.3,672.88
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,912.54,654.03
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,876.64,633.77
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,845.6,616.49
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,800.47,588.3
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,753.4,558.48
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,700.59,523.99
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,646.88,487.56
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,587.33,445.15
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,528.18,401.7
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,463.94,353.18
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,400.95,304.02
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,332.47,249.23
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,269.12,196.85
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,198.66,139.18
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,138.27,89.53
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,75.09,38.53
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,22.4,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,32.41,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,82.47,49.15
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,136.18,93.45
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,205.49,150.57
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,272.57,206.79
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,349.57,270.22
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,413.36,322.07
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,480.72,374.82
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,440.12,342.78
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,356.71,276.41
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,406.02,313.24
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,469.34,358.91
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,641.92,488.14
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,818.5,609.38
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,860.88,635.18
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,900.82,660.19
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,794.32,584.92
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,645.58,474.09
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,555.39,409.12
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,460.22,338.86
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,410.94,302.7
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,361.25,265.73
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,734.09,540.96
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,1041.67,741.18
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,1035.0,734.79
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,1024.43,728.95
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,1007.69,718.51
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,987.27,705.89
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,778.9,568.88
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,542.96,399.1
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,527.49,390.44
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,510.73,379.67
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,662.17,494.43
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,761.37,566.17
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,707.43,530.86
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,652.6,494.72
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,592.4,451.34
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,532.7,407.05
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,466.4,356.63
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,403.47,307.11
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,332.79,249.83
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,267.81,195.67
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,197.21,137.84
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,136.91,88.23
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,72.07,35.17
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,19.84,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,29.78,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,87.84,51.13
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,143.74,97.62
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,212.82,154.48
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,279.06,209.97
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,354.53,271.82
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,417.48,323.09
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,484.48,375.79
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,335.88,263.16
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,118.38,89.05
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,130.43,98.6
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,142.54,107.79
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,318.14,245.02
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,486.04,370.1
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,512.99,388.84
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,539.79,408.03
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,436.44,329.59
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,295.93,222.26
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,267.45,200.96
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,239.04,179.32
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,359.83,270.84
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,470.1,352.28
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,575.08,431.17
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,661.67,496.14
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,662.89,497.56
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,680.3,510.63
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,601.11,454.02
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,540.18,409.72
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,434.49,331.25
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,348.02,265.52
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,226.93,173.56
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,126.9,95.44
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,148.95,113.21
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,171.32,131.16
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,196.28,151.87
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,230.31,179.68
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,178.66,138.9
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,138.72,107.13
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,119.37,92.02
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,100.37,76.96
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,82.29,62.36
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,64.26,47.51
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,46.27,32.48
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,28.28,17.24
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,15.85,4.9
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,30.07,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,88.66,53.23
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,145.86,103.36
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,216.12,164.08
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,280.13,220.45
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,351.25,281.4
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,415.56,335.69
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,483.49,390.93
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,467.76,377.46
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,425.77,342.03
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,567.73,453.93
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,721.53,568.53
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,666.35,520.78
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,579.36,449.36
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,610.71,470.99
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,641.14,490.95
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,814.84,618.64
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,961.96,716.11
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,985.55,727.51
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,1005.72,737.65
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,1020.22,744.55
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,1031.07,749.2
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,1034.69,751.3
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,1034.51,751.18
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,1028.39,745.96
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,1018.49,738.52
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,1002.0,728.48
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,981.96,716.29
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,955.33,698.91
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,925.43,679.44
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,888.51,656.27
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,856.53,636.33
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,809.21,605.78
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,760.21,573.8
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,706.32,538.99
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,651.62,501.89
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,591.88,458.25
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,532.22,413.32
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,466.55,362.58
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,402.19,311.19
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,332.97,254.44
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,268.73,199.99
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,196.76,139.76
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,135.37,88.09
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,69.32,29.33
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,18.15,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,35.95,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,108.7,63.23
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,170.76,119.48
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,245.26,184.79
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,313.07,245.2
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,387.19,308.97
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,454.12,364.95
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,523.86,420.81
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,521.51,417.74
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,491.06,391.73
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,521.55,413.16
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,535.85,421.64
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,707.1,550.7
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,864.55,658.18
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,907.74,683.63
