Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,948.19,707.86
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,982.29,727.64
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,1013.04,745.12
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,1037.82,760.14
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,1058.83,772.83
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,1071.64,779.38
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,1080.34,783.51
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,1084.14,786.22
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,1083.83,786.53
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,1076.9,782.8
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,1065.94,776.66
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,1047.89,766.1
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,1026.0,753.16
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,998.24,736.42
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,967.07,717.42
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,929.09,694.77
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,888.19,669.94
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,769.18,588.93
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,641.61,496.63
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,677.18,526.85
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,686.29,536.21
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,610.12,478.92
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,536.08,422.23
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,467.41,368.8
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,403.91,317.52
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,333.16,258.62
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,267.78,202.41
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,195.93,141.2
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,134.55,88.5
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,56.18,20.25
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,32.86,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,98.84,57.27
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,160.12,112.33
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,235.08,176.67
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,302.63,235.19
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,377.23,297.36
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,445.34,351.81
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,515.5,405.1
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,579.77,451.38
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,645.06,496.08
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,704.42,537.33
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,763.2,575.57
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,815.73,607.76
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,859.35,633.56
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,902.84,658.66
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,943.74,681.7
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,978.47,700.58
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,1010.0,717.37
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,1034.65,731.3
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,1055.65,743.13
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,1071.09,751.31
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,1082.65,757.33
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,1085.83,758.95
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,1084.96,758.42
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,1078.02,753.99
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,1067.09,747.35
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,1048.65,736.83
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,1026.45,724.2
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,997.68,707.9
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,965.53,689.37
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,926.96,667.83
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,885.59,644.25
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,839.3,616.49
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,790.8,586.78
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,740.68,555.37
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,683.45,517.89
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,620.27,473.75
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,557.41,428.06
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,488.08,375.97
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,421.18,323.66
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,348.6,264.68
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,280.47,207.36
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,204.69,144.64
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,140.07,90.16
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,57.22,16.11
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,32.49,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,97.56,55.32
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,158.43,110.17
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,233.1,173.61
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,299.73,231.4
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,373.22,293.05
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,440.22,347.84
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,509.33,402.04
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,573.05,449.5
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,637.8,495.78
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,696.64,535.78
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,754.93,572.57
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,806.24,604.16
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,848.81,629.35
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,891.94,654.84
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,932.51,678.28
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,966.37,697.15
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,997.07,713.91
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,1021.49,728.79
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,1042.28,741.56
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,1056.59,749.62
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,1067.04,755.44
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,1070.62,757.42
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,1070.19,757.16
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,1063.19,752.15
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,1052.23,744.9
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,1034.35,734.98
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1012.73,722.82
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,985.5,707.15
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,954.86,689.28
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,916.4,665.8
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,875.17,640.39
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,827.23,610.26
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,783.58,582.71
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,728.62,547.75
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,672.67,510.9
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,609.93,465.92
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,547.6,419.78
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,478.9,367.85
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,412.63,315.8
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,341.45,257.78
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,274.6,201.5
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,199.3,139.56
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,135.38,85.9
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,54.98,9.88
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,29.11,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,85.18,47.31
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,144.57,100.3
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,217.23,161.57
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,284.78,219.43
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,360.74,282.82
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,426.67,337.27
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,496.26,392.7
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,558.87,440.57
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,625.27,489.59
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,683.16,531.18
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,740.6,569.66
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,792.21,603.27
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,842.37,635.36
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,877.5,656.46
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,917.32,680.61
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,950.53,700.05
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,980.64,717.35
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,1004.56,730.2
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,1024.95,740.78
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,1039.12,747.77
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,1049.5,752.5
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,1052.44,753.77
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,1051.47,752.78
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,1043.98,746.71
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,1032.65,738.42
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,1014.08,726.43
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,991.92,712.31
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,963.84,694.86
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,932.54,675.38
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,895.52,652.15
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,855.84,627.09
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,815.51,601.44
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,765.98,569.32
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,710.9,533.84
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,655.03,496.36
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,592.18,450.77
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,530.07,404.45
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,463.63,354.23
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,398.56,303.25
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,325.7,244.35
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,259.06,188.82
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,185.64,128.78
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,123.92,77.46
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,50.67,2.09
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,7.73,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,14.96,4.96
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,31.19,19.93
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,47.83,34.27
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,67.46,50.9
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,87.11,67.22
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,106.54,83.03
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,126.34,98.82
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,159.13,124.97
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,202.54,159.06
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,223.75,174.68
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,245.19,190.19
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,324.78,250.28
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,422.55,320.56
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,446.13,334.88
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,469.32,349.15
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,625.8,460.21
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,791.78,569.44
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,812.42,581.06
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,830.84,593.13
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,928.18,659.53
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,1010.32,710.78
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,1013.02,714.46
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,1012.06,716.78
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,1007.35,715.27
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,998.88,711.33
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,891.13,643.59
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,771.23,561.33
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,850.11,621.43
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,903.42,657.55
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,865.61,634.58
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,825.39,610.56
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,766.57,572.35
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,712.51,536.92
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,569.62,434.6
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,437.77,336.88
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,306.54,237.4
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,190.98,146.99
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,162.3,125.02
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,134.53,103.17
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,106.7,80.69
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,76.5,56.06
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,52.45,36.35
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,29.08,16.83
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.14,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,22.74,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,65.96,34.77
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,120.28,83.51
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,186.55,138.43
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,247.23,190.01
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,315.66,246.9
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,181.91,144.12
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.84
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,13.65,5.66
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.42
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,114.2,87.36
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,221.28,171.06
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,215.92,165.68
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,210.17,160.37
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,405.35,310.44
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,600.73,451.15
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,566.81,423.2
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,545.07,405.17
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,774.8,571.9
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,980.85,706.16
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,998.79,713.4
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,1002.17,713.64
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,1005.81,715.77
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,1005.81,715.77
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,999.49,712.02
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,989.56,706.2
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,972.17,695.84
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,961.36,689.84
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,933.85,671.86
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,903.25,652.12
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,866.2,630.74
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,826.67,607.51
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,780.28,578.18
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,732.29,547.41
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,678.23,511.93
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,623.61,474.13
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,564.31,431.58
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,504.0,386.92
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,436.69,335.6
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,372.65,285.04
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,301.17,227.32
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,236.4,173.43
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,164.89,114.94
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,104.97,64.92
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,42.54,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,23.51,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,68.25,34.24
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,125.05,86.27
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,194.26,144.02
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,260.37,200.58
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,333.21,261.84
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,239.52,190.39
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,89.27,67.63
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,98.32,74.6
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,107.45,81.37
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,119.04,90.16
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,130.69,98.9
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,262.64,202.98
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,409.37,314.31
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,438.19,334.75
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,467.07,355.42
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,589.25,446.04
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,700.67,526.12
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,581.5,436.31
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,455.93,340.95
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,551.42,411.1
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,629.79,466.96
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,685.17,506.2
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,721.23,532.14
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,694.89,512.12
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,667.57,491.78
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,833.93,615.65
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,961.32,702.16
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,792.96,587.73
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,610.45,454.2
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,740.32,554.16
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,836.29,622.38
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,787.71,589.72
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,737.8,556.61
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,682.78,520.19
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,627.22,481.58
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,567.0,436.9
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,506.11,390.54
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,438.54,338.11
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,374.28,286.61
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,302.81,228.28
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,238.02,173.94
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,164.98,114.07
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,104.71,63.34
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,41.54,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,22.28,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,64.42,30.67
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,122.2,84.19
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,191.83,142.09
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,260.57,200.5
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,338.16,265.57
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,404.09,320.33
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,474.33,376.84
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,541.37,428.71
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,611.6,481.38
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,666.44,521.32
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,723.53,560.45
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,777.91,596.69
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,831.61,631.8
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,874.56,658.29
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,906.66,676.96
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,941.49,697.97
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,973.54,716.93
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,997.64,731.65
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,1018.23,744.13
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,1033.2,751.84
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,1044.46,757.25
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,1047.69,758.74
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1046.99,757.89
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1039.3,751.11
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1027.76,742.05
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,1009.97,730.41
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,988.56,716.73
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,960.73,699.42
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,929.66,680.02
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,891.3,655.48
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,850.31,629.07
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,803.91,598.78
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,761.64,571.1
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,706.76,535.0
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,651.07,497.16
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,588.08,450.75
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,525.89,403.62
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,457.49,351.35
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,393.31,300.36
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,319.9,240.27
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,253.03,183.86
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,177.37,121.54
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,114.71,67.47
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,39.32,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,21.31,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,61.59,27.37
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,119.82,82.43
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,189.3,140.21
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,256.31,197.17
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,337.93,265.45
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,403.24,319.75
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,472.81,375.79
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,541.01,428.52
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,612.73,482.21
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,667.91,522.51
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,725.18,561.78
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,779.04,597.86
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,832.11,632.8
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,874.65,659.35
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,906.34,678.13
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,940.79,698.98
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,972.39,717.73
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,995.45,731.86
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,1014.97,743.72
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,1028.29,750.4
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,1037.83,754.75
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,1040.47,755.91
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,1039.24,754.74
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,1031.58,747.98
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,1020.12,738.97
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,1002.0,727.33
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,980.33,713.52
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,952.21,695.55
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,920.93,675.54
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,883.55,651.11
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,843.6,625.13
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,802.67,598.52
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,752.72,565.39
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,697.37,529.01
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,641.36,490.6
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,578.56,444.16
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,516.65,397.11
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,449.95,345.99
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,384.86,294.27
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,311.95,234.53
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,245.71,178.66
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,170.14,116.53
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,107.88,62.23
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,36.84,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,15.86,3.13
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,37.17,23.83
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,58.53,41.94
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,88.61,66.8
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,117.24,90.35
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,129.68,100.39
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,134.41,103.8
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,222.73,174.85
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,322.71,253.42
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,387.64,303.2
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,470.1,365.0
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,525.11,404.95
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,582.1,445.67
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,742.13,563.54
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,889.8,663.43
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,924.24,683.19
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,955.89,701.62
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,979.22,715.61
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,999.19,727.45
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,1007.79,730.74
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,1023.86,739.06
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,928.37,675.78
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,801.11,584.87
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,831.83,608.2
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,858.75,627.93
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,741.29,545.17
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,644.88,475.54
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,645.32,477.64
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,643.02,477.34
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,619.34,462.47
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,593.95,446.35
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,558.85,422.2
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,522.74,397.04
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,439.35,335.79
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,351.37,270.1
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,314.19,242.37
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,277.39,214.22
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,238.05,183.74
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,199.51,153.13
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,158.74,120.06
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,120.17,88.14
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,80.63,55.6
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,44.93,24.41
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,17.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,13.26,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,32.56,9.99
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,72.96,49.34
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,123.51,91.18
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,170.68,130.84
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,222.98,174.27
