Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,268.97,212.37
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,317.27,251.49
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,381.11,301.69
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,461.65,363.29
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,505.96,395.44
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,549.62,426.46
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,568.19,438.38
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,597.35,457.59
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,747.19,569.03
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,881.91,661.27
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,830.77,622.95
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,753.81,562.88
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,783.42,583.87
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,811.61,603.18
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,920.65,679.46
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,1002.33,731.2
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,931.71,683.53
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,830.09,611.19
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,790.04,581.95
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,734.31,541.78
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,738.27,547.16
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,755.05,560.78
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,752.59,560.89
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,745.97,558.26
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,689.21,518.05
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,620.0,469.06
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,633.27,481.09
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,624.95,477.34
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,591.54,454.78
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,560.53,433.28
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,500.58,388.16
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,438.09,340.3
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,376.56,292.3
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,318.12,245.29
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,254.11,192.78
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,196.0,143.93
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,130.74,90.34
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,76.48,41.9
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,26.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,13.91,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,34.51,8.95
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,90.53,62.51
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,150.79,113.06
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,217.14,169.1
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,288.51,229.2
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,162.26,129.63
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,16.29,7.88
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,27.33,16.94
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,61.91,45.23
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,97.55,74.05
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,167.07,129.91
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,239.75,187.18
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,286.05,222.79
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,319.91,248.38
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,473.21,368.34
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,633.49,489.32
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,715.26,551.75
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,817.02,627.39
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,924.85,706.09
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,1017.12,768.52
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,1020.02,769.98
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,1019.22,769.48
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,1014.7,766.58
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,1006.41,761.26
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,767.41,589.63
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,504.17,386.5
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,588.58,453.75
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,649.64,502.35
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,574.47,446.21
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,488.09,381.21
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,637.93,502.12
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,737.62,580.63
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,682.95,541.75
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,627.66,500.84
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,571.38,456.81
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,512.73,409.81
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,444.54,354.34
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,379.54,299.78
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,309.1,238.96
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,244.34,181.62
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,167.11,116.05
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,101.99,53.38
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,34.95,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,32.42,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,93.67,24.83
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,163.75,113.25
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,245.97,186.23
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,317.13,250.42
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,395.6,318.89
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,464.38,377.96
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,536.24,437.17
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,601.96,488.65
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,663.96,535.44
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,722.84,576.76
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,780.91,615.76
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,832.23,648.95
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,881.59,680.05
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,924.79,707.59
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,965.16,732.85
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,999.08,752.45
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,1029.57,769.61
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,1052.94,781.51
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1072.45,790.86
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,1086.07,796.95
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,1095.59,800.55
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,1097.75,801.16
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,1095.73,799.35
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,1087.45,792.77
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1075.07,783.81
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1056.21,771.86
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,1033.48,757.6
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,1004.08,739.13
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,971.22,718.46
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,931.85,693.48
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,889.61,666.49
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,841.32,635.18
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,790.93,602.11
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,734.77,565.27
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,677.62,527.02
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,613.04,479.28
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,552.63,432.93
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,481.58,376.89
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,413.25,320.91
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,336.9,256.95
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,266.85,196.21
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,185.45,127.6
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,115.96,56.72
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,40.57,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,32.06,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,91.99,17.37
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,162.15,111.81
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,244.2,184.46
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,314.82,247.88
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,392.56,315.35
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,461.66,373.58
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,533.93,431.83
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,598.6,481.03
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,659.32,525.34
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,717.6,566.09
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,775.1,604.64
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,825.88,637.67
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,874.62,668.78
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,917.69,694.77
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,958.02,718.51
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,991.3,737.74
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,1021.14,754.62
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,1044.62,767.34
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1064.32,777.68
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,1076.82,783.5
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,1085.24,786.93
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,1087.82,788.37
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,1086.3,787.44
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,1077.27,780.42
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,1064.25,771.1
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,1045.09,759.56
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,1022.15,745.74
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,992.4,728.06
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,959.36,708.18
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,920.3,683.78
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,878.48,657.37
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,829.32,626.03
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,778.38,592.98
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,727.22,560.01
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,669.12,520.69
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,603.69,472.16
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,539.12,422.67
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,467.66,366.76
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,399.25,311.06
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,324.25,248.46
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,254.69,188.47
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,174.05,120.24
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,104.94,47.37
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,36.25,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,14.34,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,38.55,0.8
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,87.05,60.15
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,140.39,106.57
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,189.09,149.63
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,242.12,195.59
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,301.87,246.3
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,357.8,292.86
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,354.54,289.43
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,341.43,277.32
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,460.29,372.86
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,595.85,477.6
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,616.86,489.75
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,632.67,498.33
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,631.29,495.1
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,640.66,499.49
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,599.81,465.7
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,536.36,415.37
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,490.06,379.25
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,423.53,327.64
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,581.93,449.55
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,742.7,567.45
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,695.01,530.33
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,627.43,480.08
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,568.85,435.51
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,510.38,390.59
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,411.86,316.79
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,333.0,256.34
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,491.97,381.76
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,641.74,495.17
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,745.43,575.19
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,819.01,628.76
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,658.41,512.53
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,502.9,393.93
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,529.35,417.07
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,532.0,420.9
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,475.82,377.03
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,421.23,333.75
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,361.25,286.2
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,303.95,239.21
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,242.29,187.43
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,186.01,138.89
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,122.14,84.87
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,65.93,25.64
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,22.75,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,26.69,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,102.37,69.94
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,186.03,138.67
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,253.73,196.6
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,329.12,259.71
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,395.17,314.68
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,465.84,371.61
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,459.27,365.89
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,431.44,342.75
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,434.25,342.68
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,416.75,326.71
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,485.82,377.04
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,544.38,418.04
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,437.25,335.56
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,319.98,244.11
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,444.89,338.59
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,557.93,420.17
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,587.68,440.58
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,617.21,461.24
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,688.54,510.8
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,741.56,546.94
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,663.3,490.2
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,565.33,419.78
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,609.27,452.32
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,669.5,494.4
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,651.73,482.04
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,632.92,469.52
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,767.11,569.56
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,872.25,642.42
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,833.38,616.65
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,796.96,593.63
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,748.9,562.69
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,699.74,530.53
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,643.58,492.7
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,587.58,453.37
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,524.89,407.16
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,463.9,360.76
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,395.14,306.88
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,330.67,254.78
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,256.06,193.76
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,193.28,141.07
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,122.6,83.18
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,61.49,19.02
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,21.26,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,18.94,9.34
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,30.88,19.99
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,46.11,33.07
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,61.44,46.06
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,77.3,59.23
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,93.2,72.18
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,156.36,123.95
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,217.85,173.23
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,281.47,223.68
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,361.9,285.91
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,380.46,298.35
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,397.91,310.01
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,485.71,377.5
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,594.55,458.16
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,675.0,516.76
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,776.79,588.58
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,761.12,574.7
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,725.87,548.38
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,743.99,560.4
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,760.58,570.98
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,807.04,604.16
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,835.37,624.9
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,790.53,591.39
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,729.1,547.03
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,716.07,538.75
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,701.32,528.98
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,760.32,573.76
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,801.55,605.39
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,815.47,615.57
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,815.19,616.24
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,518.44,402.11
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,202.11,155.18
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,318.94,250.68
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,409.95,322.4
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,366.0,287.82
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,323.06,254.06
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,275.46,216.88
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,229.46,179.77
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,180.44,138.9
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,134.75,99.95
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,85.58,58.43
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,39.84,7.4
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,14.73,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,47.5,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,111.3,74.27
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,185.01,137.71
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,250.69,194.41
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,325.36,257.45
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,390.86,311.9
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,460.91,368.08
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,522.72,416.11
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,586.42,464.01
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,531.4,418.19
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,447.5,349.79
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,616.27,479.5
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,793.23,604.64
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,835.06,630.45
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,874.76,655.43
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,906.07,673.14
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,934.45,688.72
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,958.12,701.49
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,978.53,712.13
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,813.58,599.06
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,605.77,447.99
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,826.8,609.31
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,998.75,720.95
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,892.52,650.69
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,743.49,546.91
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,686.86,508.24
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,630.75,468.63
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,539.09,402.93
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,467.28,350.13
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,664.52,500.3
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,809.84,603.47
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,759.09,568.99
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,707.47,535.08
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,655.28,500.74
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,599.9,461.8
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,537.52,415.87
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,476.62,369.56
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,407.68,315.54
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,342.82,263.02
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,269.81,203.06
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,204.49,148.06
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,129.88,86.6
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,64.46,7.1
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,22.45,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,36.19,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,101.12,66.88
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,169.64,126.03
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,234.13,181.12
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,311.85,246.03
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,376.98,299.68
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,446.88,354.97
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,510.55,402.75
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,576.78,450.3
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,633.61,489.2
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,690.74,526.08
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,741.29,555.27
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,790.91,582.58
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,828.7,606.25
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,868.71,631.35
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,901.36,651.02
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,931.24,668.93
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,954.54,684.04
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,974.65,697.3
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,793.29,577.78
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,569.44,418.73
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,598.37,441.55
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,626.44,461.93
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,832.66,608.71
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,985.21,706.01
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,966.93,693.36
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,954.99,686.66
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,926.69,670.03
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,895.37,651.51
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,856.83,628.93
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,815.95,604.54
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,766.35,573.04
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,715.59,540.22
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,659.97,504.04
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,606.73,467.09
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,543.99,421.04
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,482.77,374.55
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,412.94,319.87
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,347.2,266.59
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,274.17,206.33
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,208.71,150.88
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,132.65,87.66
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,65.88,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,22.76,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,48.33,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,125.86,82.21
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,204.43,151.43
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,273.44,211.32
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,351.43,277.02
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,418.94,332.56
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,490.71,389.1
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,552.89,436.52
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,619.06,485.08
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,677.09,526.37
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,734.83,565.07
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,786.03,598.82
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,835.85,631.18
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,878.52,657.51
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,910.33,676.34
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,944.29,696.57
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,975.31,714.73
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,997.87,728.34
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,1016.91,739.82
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,1031.39,747.02
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,1042.15,751.99
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,1044.45,753.25
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,1042.86,752.28
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,1034.82,745.93
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,1022.95,737.38
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,1003.36,725.53
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,980.22,711.55
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,951.34,693.93
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,919.34,674.27
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,880.16,649.4
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,838.48,622.75
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,790.93,592.23
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,747.91,564.47
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,691.3,527.46
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,634.18,488.49
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,569.83,441.08
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,506.63,392.93
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,435.88,337.94
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,370.71,285.1
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,294.15,221.44
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,225.69,162.93
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,145.44,95.34
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,74.77,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,26.07,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
