Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,44.0,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,122.64,78.76
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,203.03,150.1
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,273.33,211.4
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,353.43,279.51
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,420.47,336.0
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,489.71,392.18
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,554.42,442.16
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,620.91,491.56
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,677.82,532.21
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,734.28,570.39
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,783.61,601.55
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,824.11,625.94
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,865.47,651.55
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,904.37,675.14
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,935.84,693.85
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,964.17,710.46
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,987.18,724.62
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,1006.71,736.62
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,1018.58,742.66
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,1026.71,746.46
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,1028.45,747.42
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,1026.38,746.14
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,1017.94,739.81
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,1005.77,731.27
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,986.44,719.34
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,963.64,705.27
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,807.99,602.02
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,622.35,468.14
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,749.67,565.62
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,823.71,617.85
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,778.79,587.68
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,725.77,552.24
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,669.83,515.01
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,613.59,475.45
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,551.13,428.49
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,488.13,379.79
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,417.75,324.71
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,351.49,270.88
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,275.78,207.92
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,208.49,150.62
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,129.82,84.4
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,59.92,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,23.55,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,94.92,60.14
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,164.53,121.75
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,230.81,178.38
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,310.85,245.47
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,377.65,301.06
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,449.45,358.73
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,516.05,409.82
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,585.96,461.45
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,643.65,502.56
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,701.58,541.71
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,749.12,570.61
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,799.48,600.62
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,841.77,626.74
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,881.93,651.04
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,915.93,670.12
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,947.23,687.26
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,970.51,699.72
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,990.48,710.15
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,858.12,622.76
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,701.59,511.74
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,880.35,639.3
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,1014.47,723.87
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,1007.89,719.71
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,997.6,714.82
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,795.65,583.6
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,557.82,414.04
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,757.79,562.14
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,898.53,655.73
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,861.26,632.74
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,828.98,614.4
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,782.14,584.6
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,733.52,553.19
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,677.91,517.05
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,621.84,478.69
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,559.28,432.45
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,497.72,385.4
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,427.17,330.43
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,362.52,277.92
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,287.56,215.56
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,220.44,158.13
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,139.68,89.34
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,67.82,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,46.24,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,127.14,78.87
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,210.95,155.53
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,282.69,218.49
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,361.97,286.28
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,430.84,343.67
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,503.64,401.62
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,569.14,451.85
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,636.26,501.29
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,693.41,541.71
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,749.98,579.79
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,794.08,608.38
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,842.59,639.71
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,883.37,664.63
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,921.53,687.51
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,953.63,706.52
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,982.51,723.37
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,1003.92,736.78
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,1021.71,747.99
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,1032.62,753.41
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,1039.66,756.51
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,1040.93,757.17
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,1038.32,755.55
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,1028.4,748.31
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,1014.72,738.85
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,994.76,726.55
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,971.3,712.09
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,941.26,693.67
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,908.2,673.22
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,869.14,648.29
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,827.68,621.57
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,785.48,594.09
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,734.54,560.12
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,677.73,522.09
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,620.59,482.05
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,556.08,433.55
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,493.03,384.66
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,424.0,330.24
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,357.1,275.56
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,279.9,211.0
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,211.43,152.3
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,131.45,83.41
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,51.45,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,26.53,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,98.27,58.26
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,174.2,127.05
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,240.87,184.55
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,317.18,248.96
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,383.32,304.52
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,454.33,362.16
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,516.83,411.61
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,581.58,461.29
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,634.93,500.63
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,691.14,539.52
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,593.76,462.54
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,447.01,346.17
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,472.29,364.14
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,497.01,380.87
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,724.75,552.53
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,935.23,696.28
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,948.25,702.83
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,967.44,715.01
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,790.61,591.21
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,559.91,418.85
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,803.57,601.54
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,998.19,732.87
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,849.74,630.57
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,660.7,491.76
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,575.75,431.51
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,510.37,383.42
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,521.22,393.13
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,529.72,400.84
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,693.39,525.89
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,806.44,606.88
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,759.96,575.13
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,711.9,542.84
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,656.84,505.76
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,601.49,466.58
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,537.61,418.35
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,475.35,369.9
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,407.88,316.69
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,342.58,263.34
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,266.09,199.68
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,198.7,142.3
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,120.86,74.85
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,42.76,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,15.27,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,81.03,46.24
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,147.43,107.24
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,213.12,163.09
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,290.48,228.14
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,358.32,284.78
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,428.99,342.1
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,493.85,393.38
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,561.94,445.63
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,488.98,386.15
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,373.77,293.06
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,574.69,450.04
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,773.17,594.16
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,597.15,461.29
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,352.2,270.18
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,648.12,498.6
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,913.74,683.71
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,798.6,600.54
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,656.77,493.96
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,636.44,477.84
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,595.8,447.04
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,802.96,600.1
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,972.84,714.43
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,842.94,625.53
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,697.19,519.85
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,642.1,481.56
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,570.19,430.48
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,539.88,409.23
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,509.45,387.54
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,658.28,501.29
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,764.87,578.68
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,705.72,537.51
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,647.29,496.57
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,590.62,456.43
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,534.66,415.79
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,462.14,360.98
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,399.32,312.12
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,331.04,258.26
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,268.56,207.57
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,188.54,142.56
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,127.87,92.6
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,70.27,42.89
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,13.64,3.36
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,23.8,13.6
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,38.3,25.97
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,53.27,38.6
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,68.74,51.55
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,84.25,64.31
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,102.37,78.86
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,120.57,93.21
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,145.34,112.96
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,170.73,132.98
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,118.61,90.76
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,69.94,51.24
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,157.03,121.06
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,250.11,193.29
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,164.07,125.45
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,82.48,60.53
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,84.77,62.38
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,87.09,64.15
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,52.26,36.4
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,17.68,8.64
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,17.24,8.29
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,16.8,7.94
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,39.83,26.5
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,62.92,44.98
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,86.16,63.48
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,110.5,82.76
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,67.33,48.48
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,25.62,15.07
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,24.28,14.04
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,22.94,13.0
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,15.43,6.93
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.83
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.6,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.63,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.75,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.31,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,18.21,5.92
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,32.98,21.2
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,54.23,39.48
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,75.28,57.4
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,98.11,76.71
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,121.9,96.62
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,142.21,113.34
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,162.89,130.14
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,145.96,115.47
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,128.82,100.65
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,154.44,121.06
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,180.57,141.56
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,184.74,144.51
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,188.98,147.56
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,180.27,140.32
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,171.68,133.23
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,198.35,154.37
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,225.45,175.64
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,215.27,167.09
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,205.16,158.74
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,132.93,101.64
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,64.71,46.92
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,129.08,98.58
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,197.24,152.15
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,192.84,148.67
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,188.5,145.4
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,182.25,140.66
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,176.11,136.02
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,162.18,125.42
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,148.45,114.92
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,104.57,79.92
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,62.8,46.13
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,61.45,45.19
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,60.11,44.22
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,52.11,37.73
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,44.12,31.17
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,36.15,24.6
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,28.18,17.92
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,20.67,11.5
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.18,5.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.46,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,16.71,7.98
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,27.31,17.25
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,37.94,26.47
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,49.46,36.29
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,61.45,46.31
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,94.26,73.54
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,127.85,100.9
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,144.69,114.44
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,161.9,128.17
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,181.69,143.65
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,201.92,159.31
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,259.67,204.72
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,306.28,240.51
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,244.85,191.16
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,172.78,133.33
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,218.5,169.58
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,265.33,205.99
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,313.62,242.58
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,345.3,266.11
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,361.84,278.65
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,378.37,291.22
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,268.51,207.24
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,152.8,116.63
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,286.11,222.67
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,412.27,319.29
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,460.58,356.67
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,488.91,379.51
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,354.69,276.88
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,199.99,155.27
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,172.06,133.7
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,144.83,112.16
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,130.64,101.3
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,116.59,90.39
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,100.93,77.85
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,85.34,65.2
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,69.28,52.08
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,53.26,38.74
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,38.25,25.99
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,23.79,13.61
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.2,3.37
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.73,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.88,0.92
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,13.78
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,39.66,27.6
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,55.73,41.43
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,72.8,56.02
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,89.9,70.39
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,133.57,106.86
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,189.57,152.81
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,145.38,115.65
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,111.06,86.51
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,120.89,94.17
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,130.79,101.77
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,183.39,143.97
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,237.81,186.76
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,247.43,193.59
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,257.15,200.58
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,379.45,296.75
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,506.38,393.08
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,289.54,226.85
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,93.59,70.05
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,105.76,80.12
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,118.05,90.13
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,116.16,88.63
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,114.29,87.18
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,70.02,51.55
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.87
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,19.43,10.36
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,13.67,5.66
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,15.87,7.51
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,45.06,31.68
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,74.37,55.91
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,104.31,80.85
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,136.4,107.54
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,118.61,93.09
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,101.23,78.87
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,82.56,63.41
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,63.9,47.72
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,46.26,32.69
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,28.48,17.43
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,15.86,4.87
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.64,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,17.17,8.76
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,29.99,19.41
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,28.67,18.21
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,27.36,17.02
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,80.66,60.66
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,138.02,106.78
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,99.3,75.25
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,62.88,45.65
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,115.31,87.89
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,170.69,131.74
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,171.11,131.61
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,171.55,131.65
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,232.78,179.95
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,314.54,242.95
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,258.47,199.57
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,221.85,171.15
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,229.02,177.03
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,236.24,182.86
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,185.36,143.09
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,136.0,104.09
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,90.01,67.56
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,46.84,32.75
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,70.37,52.04
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,95.38,72.49
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,68.56,50.93
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,43.24,30.32
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,258.0,209.63
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,426.13,340.09
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,355.91,282.14
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,288.7,226.42
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,214.53,163.96
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,150.71,109.27
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,77.85,40.77
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,16.72,7.83
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,27.76,17.5
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,38.83,27.05
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,50.58,37.12
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,62.61,47.29
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,56.55,42.15
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,51.22,37.58
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,60.56,45.29
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,69.9,52.94
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,120.35,94.55
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,173.26,137.47
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,205.73,163.59
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,239.01,190.16
