Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,211.45,167.16
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,184.07,144.44
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,145.25,113.11
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,107.7,82.63
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,208.87,164.79
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,335.3,264.57
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,356.13,280.74
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,376.99,297.19
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,292.28,230.58
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,196.74,154.32
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,173.87,136.16
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,151.35,118.08
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,126.1,97.85
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,101.28,77.84
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,84.86,64.56
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,69.04,51.69
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,69.92,52.56
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,70.8,53.43
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,54.34,39.89
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,37.93,26.27
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,32.61,21.87
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,27.3,17.43
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,22.44,13.35
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,17.58,9.21
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,12.74,4.99
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.9,0.77
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.38,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.91,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.38,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,8.34,1.5
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,10.54,3.4
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,10.99,3.78
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,16.29,8.27
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,21.15,12.37
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,30.0,19.77
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,38.86,27.12
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,24.27,14.79
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,10.59,3.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,44.68,31.57
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,78.03,59.06
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,99.22,76.38
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,120.99,94.1
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,105.32,81.28
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,89.88,68.67
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,108.17,83.5
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,126.81,98.51
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,128.32,99.8
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,129.88,101.18
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,89.92,68.58
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,52.19,37.6
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,35.33,23.75
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,18.52,9.81
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,36.19,24.6
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,53.91,39.44
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,32.63,21.81
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.11,2.93
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.32
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,12.77,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,26.18,15.56
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,46.47,33.52
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,66.4,50.87
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,88.06,69.6
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,110.36,88.65
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,163.12,133.07
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,211.99,173.45
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,239.75,195.82
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,268.06,218.37
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,379.26,308.43
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,500.25,402.58
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,389.74,312.61
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,269.78,214.21
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,420.85,334.86
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,578.88,454.05
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,552.28,432.2
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,541.25,422.85
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,429.42,336.17
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,297.91,232.71
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,345.37,270.66
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,393.22,307.84
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,536.99,419.78
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,677.74,524.75
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,558.59,435.24
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,460.53,360.17
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,454.5,357.18
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,447.53,353.02
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,361.15,286.19
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,293.67,232.96
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,385.51,309.15
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,465.74,373.93
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,434.88,350.79
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,402.3,326.26
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,355.2,288.59
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,309.46,251.15
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,259.56,209.57
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,212.13,168.95
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,159.99,123.8
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,119.63,87.33
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,51.57,20.78
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.94,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,7.9,0.73
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,13.62,5.87
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,19.35,10.89
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,25.53,16.27
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,31.72,21.58
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,151.53,123.86
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,277.03,227.0
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,157.22,127.67
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,31.75,21.15
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,34.42,23.28
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,37.09,25.32
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,38.87,26.73
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,40.65,28.15
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,218.83,174.34
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,412.82,324.28
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,471.45,367.63
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,513.58,399.04
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,576.93,446.34
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,659.39,505.81
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,695.31,532.11
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,729.74,557.55
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,875.75,662.65
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,970.74,724.62
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,952.6,712.15
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,931.12,698.71
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,903.52,679.92
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,872.98,659.23
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,727.63,560.42
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,556.85,434.9
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,447.52,352.68
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,333.22,263.79
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,302.27,240.38
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,271.59,216.48
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,239.41,191.05
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,207.58,165.37
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,171.45,135.75
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,136.58,106.52
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,100.62,75.94
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,66.62,46.52
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,30.85,9.13
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,72.39,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,165.2,118.2
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,234.17,183.19
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,314.13,254.3
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,381.01,313.54
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,453.05,374.93
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,513.47,424.27
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,578.37,475.1
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,635.72,518.8
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,693.17,559.62
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,741.98,593.0
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,789.41,624.72
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,830.99,652.61
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,870.4,678.6
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,902.1,697.55
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,930.86,714.28
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,944.15,721.62
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,963.43,733.25
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,977.34,740.23
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,987.8,745.0
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,990.11,745.42
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,988.8,743.63
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,980.46,736.4
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,968.58,727.06
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,950.75,715.32
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,929.64,701.54
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,735.19,567.46
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,512.48,400.08
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,333.78,263.92
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,141.32,109.47
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,319.9,257.24
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,476.46,380.61
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,433.06,347.06
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,390.51,314.57
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,344.0,277.72
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,298.59,240.87
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,247.99,199.08
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,200.12,158.48
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,149.14,114.68
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,102.72,73.75
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,47.06,14.43
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,60.72,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,139.31,98.51
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,207.72,161.78
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,287.35,231.45
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,354.65,289.71
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,427.58,350.34
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,454.38,371.82
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,470.72,383.93
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,572.25,461.8
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,676.16,536.89
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,726.57,568.15
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,772.18,595.6
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,721.99,556.14
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,647.6,497.43
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,639.38,488.95
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,644.14,488.52
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,815.52,610.51
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,962.81,703.83
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,975.07,708.65
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,983.83,713.34
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,986.62,715.82
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,985.87,716.29
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,977.86,710.98
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,966.37,703.66
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,895.46,658.57
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,816.6,608.02
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,615.14,468.03
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,433.87,333.68
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,635.53,489.82
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,786.93,597.35
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,733.65,560.22
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,676.51,521.94
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,618.81,481.89
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,561.63,440.73
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,492.99,389.01
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,427.45,337.98
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,355.54,281.15
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,287.57,225.39
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,210.97,161.18
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,145.16,104.23
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,66.83,19.08
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,60.13,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,138.61,96.7
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,206.21,159.85
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,286.18,229.49
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,354.07,288.67
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,427.62,350.62
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,493.51,403.86
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,562.4,457.48
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,619.65,500.92
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,677.38,542.87
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,729.93,579.01
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,777.84,611.07
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,819.68,637.98
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,859.51,663.07
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,894.11,683.19
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,926.11,701.28
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,949.15,715.53
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,968.96,727.7
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,988.31,738.21
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,994.14,739.76
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,996.54,740.33
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,995.3,738.66
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,988.37,732.44
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,977.85,724.1
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,959.39,712.11
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,937.61,698.1
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,909.6,678.69
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,878.65,657.43
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,849.01,639.25
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,808.62,613.55
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,761.57,582.2
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,713.06,549.45
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,656.89,509.77
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,600.52,468.24
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,538.22,420.78
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,477.2,372.82
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,407.89,318.15
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,340.59,262.86
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,262.63,197.67
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,194.05,137.03
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,86.82,20.93
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,69.89,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,185.75,127.07
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,257.72,198.64
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,340.19,271.96
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,409.2,332.86
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,482.86,394.91
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,547.22,446.27
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,608.21,492.69
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,665.34,533.47
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,722.29,571.59
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,772.84,602.92
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,821.87,632.07
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,863.78,655.76
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,903.21,677.15
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,935.5,693.84
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,964.67,708.26
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,988.35,721.76
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,1008.47,733.04
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,1020.49,737.81
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,1028.62,740.3
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,1031.23,740.95
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,1029.96,739.39
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,1021.9,733.15
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,1010.05,724.79
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,991.34,712.97
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,969.08,699.1
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,940.82,681.54
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,909.45,662.06
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,871.35,638.2
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,830.74,612.6
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,782.9,581.96
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,733.48,549.9
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,677.92,513.53
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,627.11,479.18
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,562.18,431.56
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,498.64,383.31
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,426.23,327.19
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,357.97,271.8
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,276.75,204.78
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,204.83,141.69
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,91.98,16.81
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,66.13,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,176.06,117.82
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,248.43,190.15
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,331.51,263.29
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,400.81,324.01
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,474.92,386.17
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,539.12,437.43
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,605.01,487.7
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,663.68,530.11
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,716.17,565.12
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,766.14,596.07
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,814.61,624.83
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,856.66,652.87
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,896.37,678.91
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,929.14,699.87
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,958.82,718.55
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,982.13,733.84
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,1001.96,746.94
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,1015.86,755.07
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,1026.06,760.9
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,1029.18,763.09
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,1028.46,762.95
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,1020.5,758.19
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,1008.79,751.12
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,990.25,739.34
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,968.19,725.32
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,939.54,707.16
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,907.82,686.87
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,869.59,662.63
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,828.9,636.47
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,781.67,604.33
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,739.22,575.28
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,682.24,535.42
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,624.9,493.84
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,559.88,443.9
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,496.33,393.44
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,422.86,334.27
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,353.67,276.13
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,272.04,206.64
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,203.79,144.33
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,90.14,11.56
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,23.46,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,67.05,42.56
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,105.36,80.0
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,146.14,115.92
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,176.57,143.02
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,215.85,176.74
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,250.88,205.74
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,286.4,234.37
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,318.53,259.9
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,350.84,285.09
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,378.83,306.32
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,406.35,326.86
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,415.64,332.39
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,423.46,336.72
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,700.49,557.06
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,954.38,740.34
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,976.52,754.15
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,995.19,766.85
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,1005.99,772.62
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,1013.0,775.92
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,1014.16,776.26
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,1011.57,774.18
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,1002.58,766.61
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,989.93,756.7
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,969.89,742.72
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,946.5,726.55
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,917.01,706.46
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,884.6,684.34
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,751.92,588.8
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,606.27,478.14
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,578.28,458.46
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,547.78,436.11
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,584.13,466.75
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,596.23,477.78
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,529.25,424.29
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,464.5,371.46
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,394.71,313.68
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,327.45,256.24
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,244.13,185.25
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,172.27,121.08
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,77.26,4.11
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,27.66,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,78.59,48.21
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,154.25,116.19
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,236.86,186.66
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,301.62,243.07
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,373.42,304.3
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,209.54,172.56
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,10.55,3.24
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,231.77,191.97
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,466.25,383.95
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,244.58,202.54
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.25
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,13.66,5.8
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,20.29,11.32
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,21.62,12.4
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,22.96,13.49
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,213.54,172.16
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,424.13,340.31
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,250.02,200.16
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,80.69,60.74
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,270.23,216.86
